Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.75
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96124
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72982
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96381
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,47.62
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,48.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.75
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.63
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97397
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98025
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97812
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,99.5
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,99.75
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.62
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8861700000000001
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94299
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97501
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.62
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.19
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.37
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29342
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.11778
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93439
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.61
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.66
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.53
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.56
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.58
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.62
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,74.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,179.12
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,179.38
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,179.25
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,211.62
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,221.38
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,216.25
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,305.25
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,305.62
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,305.25
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96054
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97385
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99033
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L3 Current (Min),A,77.38
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L3 Current (Max),A,77.88
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,77.5
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L2 Current (Min),A,157.62
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L2 Current (Max),A,158.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,157.88
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L1 Current (Min),A,108.5
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L1 Current (Max),A,109.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,108.88
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-104.19
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.81
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.07
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09017
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7492300000000001
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25869000000000003
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99072
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92676
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93491
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,83.38
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,83.75
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,83.62
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.19
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95541
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99283
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97995
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.5
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,119.5
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,119.62
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,119.62
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96472
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.949
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94858
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.63
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.69
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3529
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21447
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93143
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.55
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.58
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.16
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.17
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.69
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,72.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,215.62
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,216.5
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,216.12
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,250.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,250.5
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,250.25
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,294.62
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,295.12
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,294.88
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96747
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9689
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98215
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L3 Current (Min),A,83.25
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L3 Current (Max),A,84.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,83.5
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L2 Current (Min),A,137.5
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L2 Current (Max),A,142.5
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,139.75
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L1 Current (Min),A,76.75
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L1 Current (Max),A,80.75
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,79.88
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,170.25
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.06
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.69
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0591
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7541800000000001
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33504
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.37
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96393
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76861
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96274
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.25
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.06
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8886700000000001
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97168
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96796
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,85.25
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,85.88
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94134
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94626
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92593
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-70.56
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-89.13
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-97.44
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23006
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.01054
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.10106
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.86
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.33
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.11
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.16
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,167.75
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,168.25
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,168.12
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,198.88
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,203.75
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,201.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,216.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,219.75
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,219.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96359
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97897
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98849
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L3 Current (Min),A,79.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L3 Current (Max),A,79.12
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,79.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L2 Current (Min),A,169.62
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L2 Current (Max),A,170.88
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,170.12
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L1 Current (Min),A,91.5
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L1 Current (Max),A,92.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,91.75
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.81
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-48.75
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.17858
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76565
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.49313
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
