Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.44
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9523
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.66125
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86874
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.56
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.81
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96802
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9689
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97906
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,98.62
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,102.25
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.75
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93469
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9303
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8837
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-94.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-105.19
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-113.87
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.01378
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.21404
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.31707
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,246.19
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.25
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.88
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.5
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.55
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,166.12
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,166.5
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,166.38
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,227.25
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,228.75
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,227.88
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,226.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,228.62
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,227.5
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98352
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96887
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98379
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L3 Current (Min),A,113.5
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L3 Current (Max),A,114.5
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,113.75
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L2 Current (Min),A,136.5
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L2 Current (Max),A,137.12
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,136.88
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L1 Current (Min),A,82.5
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L1 Current (Max),A,83.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,82.75
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-124.5
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.94
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09206
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.979
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29104
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.88
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.62
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98956
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85757
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8412799999999999
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,73.88
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,74.12
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,74.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.81
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95816
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98688
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96246
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,93.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,93.25
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.12
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8566
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94775
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95288
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-153.25
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-152.37
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.31
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.80392
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8022699999999999
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77365
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,7.12
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,246.09
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.16
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.73
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.8
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.48
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,219.88
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,220.5
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,220.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,215.75
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,216.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,215.88
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,223.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,229.38
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,226.88
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9425
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96844
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99051
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L3 Current (Min),A,60.12
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L3 Current (Max),A,60.62
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,60.38
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L2 Current (Min),A,134.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L2 Current (Max),A,134.62
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,134.38
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L1 Current (Min),A,101.5
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L1 Current (Max),A,102.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,101.75
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-102.75
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.81
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02202
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98138
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30709000000000003
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97433
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92819
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92685
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,50.5
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,53.62
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.75
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.5
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96545
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99307
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97427
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.5
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.75
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.62
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,97.88
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,98.12
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92587
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99295
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90185
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.31
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-155.87
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-155.44
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.83236
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.84005
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8446600000000001
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.64
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.7
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.16
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.67
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.69
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,150.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,153.12
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,152.38
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,247.12
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,248.12
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,247.75
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,240.62
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,241.38
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,240.88
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.12
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97061
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94257
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98358
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L3 Current (Min),A,82.88
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L3 Current (Max),A,83.38
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,83.12
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L2 Current (Min),A,106.38
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L2 Current (Max),A,108.88
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,107.62
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L1 Current (Min),A,75.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L1 Current (Max),A,75.25
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,75.12
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-109.44
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.69
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03398
