Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99023
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44356
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.31
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98682
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8850100000000001
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92547
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,73.38
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,70.88
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91223
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99222
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96951
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,90.88
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,90.88
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.88
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9574
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9816
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97473
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-122.56
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-128.81
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-129.87
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.40215
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.48995
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.54376
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.19
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.2
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.2
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.69
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.7
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,195.75
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,196.38
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,196.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,213.62
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,216.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,214.88
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,228.88
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,230.88
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,229.88
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96869
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9837
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97525
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L3 Current (Min),A,73.62
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L3 Current (Max),A,82.12
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,77.88
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L2 Current (Min),A,179.38
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L2 Current (Max),A,180.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,179.75
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L1 Current (Min),A,60.12
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L1 Current (Max),A,60.62
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,60.38
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-103.06
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-37.56
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07893
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9108
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.61962
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.5
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96146
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8353200000000001
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91186
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.31
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95029
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99692
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97641
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,74.62
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,75.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.75
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,104.75
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,104.75
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.75
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98972
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94006
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98056
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,55.12
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-136.13
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-148.19
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-140.5
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.57284
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.67111
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.68008
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.7
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.72
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.88
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.89
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.83
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.86
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,68.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,192.88
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,201.5
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,197.25
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,282.62
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,283.38
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,283.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,225.75
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,226.62
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,226.12
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95895
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98178
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98581
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L3 Current (Min),A,80.75
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L3 Current (Max),A,80.88
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,80.88
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L2 Current (Min),A,174.12
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L2 Current (Max),A,174.25
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,174.25
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L1 Current (Min),A,81.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L1 Current (Max),A,81.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,81.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-72.69
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.56
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0027600000000000003
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99326
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.54882
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.25
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97113
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85693
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96002
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.13
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8869299999999999
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98758
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98334
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,119.88
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,119.88
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,119.88
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9696
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99011
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98868
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,57.38
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.38
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.38
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-148.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.81
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-151.63
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.75244
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.78555
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.79535
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.16
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.17
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.53
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.55
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.03
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.05
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,68.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,176.62
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,176.62
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,176.62
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,272.88
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,273.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,272.88
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,283.62
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,283.62
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,283.62
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97119
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98843
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97781
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L3 Current (Min),A,90.88
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L3 Current (Max),A,96.5
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,93.75
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L2 Current (Min),A,186.75
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L2 Current (Max),A,187.62
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,187.12
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L1 Current (Min),A,67.5
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L1 Current (Max),A,71.12
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,69.25
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-71.75
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
