Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-35.5
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.15367
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86236
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.6883199999999999
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.69
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96854
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7923600000000001
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94061
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,50.12
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,50.12
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.12
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.44
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91904
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96258
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97534
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,100.75
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,101.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.88
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96912
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98419
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98566
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.38
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.25
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.81
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.62
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.5
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8262
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8440200000000001
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71518
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.47
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.48
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.27
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.28
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,179.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,184.38
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,181.75
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,248.5
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,249.5
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,249.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,246.62
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,250.25
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,248.38
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97604
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97552
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97375
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L3 Current (Min),A,102.5
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L3 Current (Max),A,113.5
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,104.75
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L2 Current (Min),A,153.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L2 Current (Max),A,154.12
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,153.62
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L1 Current (Min),A,57.75
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L1 Current (Max),A,58.25
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,58.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-65.75
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.94
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.94
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07414
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7398
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.52578
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.38
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98068
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8255899999999999
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92187
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,54.62
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,54.88
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.75
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.63
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97305
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95892
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9826
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,132.62
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,133.12
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,132.88
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98669
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98712
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9592
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.25
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.25
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-159.13
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.88
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.5
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8516799999999999
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.86651
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.64376
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.27
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.31
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.03
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.05
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.73
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,240.77
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,222.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,233.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,224.25
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,216.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,217.38
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,216.75
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,248.25
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,249.88
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,248.75
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97086
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98187
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9837
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L3 Current (Min),A,88.62
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L3 Current (Max),A,88.75
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,88.75
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L2 Current (Min),A,167.75
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L2 Current (Max),A,168.38
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,167.88
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L1 Current (Min),A,79.5
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L1 Current (Max),A,79.75
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,79.62
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-94.5
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.12
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.81
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00194
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.57165
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4096
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98099
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8887299999999999
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87884
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,64.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,68.88
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.974
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96091
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97424
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,114.62
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,123.88
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,116.62
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97754
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97925
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97131
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.56
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.06
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-165.88
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98105
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98135
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.92917
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.69
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.72
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.33
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.42
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,241.14
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.27
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,197.38
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,202.25
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,198.38
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,209.25
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,210.12
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,209.5
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,229.38
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,241.12
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,235.5
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95557
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97128
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96191
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L3 Current (Min),A,68.5
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L3 Current (Max),A,68.88
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,68.62
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L2 Current (Min),A,137.88
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L2 Current (Max),A,140.25
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,138.5
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L1 Current (Min),A,54.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L1 Current (Max),A,54.62
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,54.38
