Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-69.5
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.25
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.88
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04463
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.52984
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15804
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.82
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98474
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8330700000000001
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94302
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,74.75
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,75.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,74.88
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.19
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98007
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97891
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9714
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,92.25
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,92.75
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98093
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99377
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98111
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-162.19
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.38
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-161.87
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.90069
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.89691
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.905
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.52
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.55
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.31
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.39
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.31
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.36
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,206.88
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,207.38
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,207.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,209.25
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,211.75
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,210.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,207.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,208.25
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,207.75
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98538
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96698
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96826
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L3 Current (Min),A,109.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L3 Current (Max),A,110.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,109.5
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L2 Current (Min),A,131.88
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L2 Current (Max),A,133.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,132.25
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L1 Current (Min),A,52.88
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L1 Current (Max),A,53.12
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,53.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-140.56
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-69.62
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.5
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06587
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.33761
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31066
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.94
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94653
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85751
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93063
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.93
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97568
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98547
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9859
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,103.62
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,103.75
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.62
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94516
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97302
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92508
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.19
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.19
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.44
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96884
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96735
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96591
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.67
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.69
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.61
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.64
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,242.67
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,242.7
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,176.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,187.12
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,179.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,185.25
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,194.12
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,191.38
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,172.5
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,173.12
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,172.88
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98233
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96463
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98535
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L3 Current (Min),A,111.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L3 Current (Max),A,111.25
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,111.12
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L2 Current (Min),A,126.75
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L2 Current (Max),A,127.5
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,127.25
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L1 Current (Min),A,70.38
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L1 Current (Max),A,71.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,70.88
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,7.56
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.44
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02678
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.4472
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3398
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96429
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9664
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95358
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,45.38
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.63
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9686
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98856
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98123
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,117.38
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,117.75
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,117.5
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92859
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9873
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9386
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.5
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.44
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.94
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97711
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97574
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97668
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.7
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.33
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.38
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.95
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.02
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,182.38
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,182.75
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,182.62
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,213.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,216.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,213.75
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,221.25
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,222.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,221.62
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.38
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98279
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97235
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.987
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L3 Current (Min),A,111.62
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L3 Current (Max),A,111.75
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,111.62
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L2 Current (Min),A,137.0
