Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L2 Current (Max),A,138.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,137.5
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L1 Current (Min),A,75.12
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L1 Current (Max),A,75.5
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,75.25
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.56
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.75
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12374
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53249
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33504
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9585
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93661
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96683
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,44.12
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.12
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.56
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98862
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97961
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98505
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,116.38
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,116.38
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,116.38
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93457
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91858
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96558
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.44
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-175.13
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99048
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97659
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99084
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.52
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.58
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.61
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.73
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.3
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.39
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,188.62
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,188.75
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,188.75
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,186.75
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,187.62
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,187.25
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,220.5
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,220.62
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,220.5
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97928
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94708
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94714
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L3 Current (Min),A,99.5
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L3 Current (Max),A,99.88
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,99.62
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L2 Current (Min),A,105.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L2 Current (Max),A,110.25
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,106.62
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L1 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L1 Current (Max),A,45.38
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,45.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,15.44
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-70.31
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.81
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02889
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.3435
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14891
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96435
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92782
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97467
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.44
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96121
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9866
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96225
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,83.62
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,83.88
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.88
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92758
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99045
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92001
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.56
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.06
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-175.19
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99158
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98386
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99084
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.02
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.02
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.09
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.88
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.92
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,156.12
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,156.38
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,156.12
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,166.75
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,172.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,168.25
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,149.5
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,149.88
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,149.75
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.69
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9837
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96442
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98343
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L3 Current (Min),A,92.38
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L3 Current (Max),A,111.12
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,105.25
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L2 Current (Min),A,121.12
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L2 Current (Max),A,121.88
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,121.5
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L1 Current (Min),A,68.88
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L1 Current (Max),A,69.38
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,69.12
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,93.69
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-41.75
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04231
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.4164
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27572
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94174
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94882
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96814
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.69
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.69
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95059
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94723
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96909
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.75
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,88.62
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.25
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89633
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92236
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98633
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.5
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.5
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-175.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99167
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99005
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99051
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.3
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.48
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.58
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.98
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,132.25
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,150.25
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,144.75
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,152.5
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,153.38
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,153.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,202.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,204.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,202.75
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.06
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96579
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91983
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9921
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
