Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L3 Current (Min),A,76.88
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L3 Current (Max),A,77.25
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,77.12
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L2 Current (Min),A,82.25
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L2 Current (Max),A,82.38
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,82.38
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L1 Current (Min),A,98.5
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L1 Current (Max),A,98.75
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,98.62
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-146.12
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-72.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-100.81
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04399
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.29503
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.10155
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98154
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9632
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96576
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,62.88
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,63.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.44
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.19
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96487
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97183
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96884
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,91.12
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,91.12
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.12
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92526
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98227
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98718
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,52.25
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,52.25
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.25
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.69
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.31
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-175.5
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99362
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99173
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99231
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.36
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.95
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,147.25
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,147.38
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,147.25
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,135.12
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,135.12
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,135.12
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,240.12
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,240.25
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,240.25
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98749
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93469
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98471
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L3 Current (Min),A,99.88
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L3 Current (Max),A,100.62
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,100.38
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L2 Current (Min),A,90.25
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L2 Current (Max),A,91.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,90.75
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L1 Current (Min),A,74.5
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L1 Current (Max),A,75.12
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,74.88
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,169.81
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.06
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-88.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0421
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.55999
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11849
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93228
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92389
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96756
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.06
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.25
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98868
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96005
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94479
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,77.62
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,83.62
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.25
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98999
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98413
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98868
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.25
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.63
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.93
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.44
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99512
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99393
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97922
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.73
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.78
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.62
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.69
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,171.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,171.25
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,171.12
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,124.38
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,124.75
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,124.62
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,214.12
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,219.5
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,215.5
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-0.19
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98749
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97253
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98511
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L3 Current (Min),A,103.88
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L3 Current (Max),A,108.62
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,106.25
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L2 Current (Min),A,117.88
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L2 Current (Max),A,121.12
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,119.5
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L1 Current (Min),A,80.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L1 Current (Max),A,80.12
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,80.12
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-78.87
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.88
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.44
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07643
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.56097
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16121
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.19
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95761
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84714
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93838
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.19
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99393
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9798
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,58.88
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.88
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.88
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,94.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,94.12
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.12
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96332
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94965
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96994
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.19
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.81
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-141.25
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95947
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95706
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.7337
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.58
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.58
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.86
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.75
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.78
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,220.25
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,225.12
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,222.75
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,162.88
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,166.12
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,164.5
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,222.75
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,223.12
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,222.88
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98953
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96976
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98193
