Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L3 Current (Min),A,124.75
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L3 Current (Max),A,126.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,125.25
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L2 Current (Min),A,136.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L2 Current (Max),A,136.88
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,136.5
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L1 Current (Min),A,69.25
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L1 Current (Max),A,69.62
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,69.38
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-54.94
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.06
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.19
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12035
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71768
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27773000000000003
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.44
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92282
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87759
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94751
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.75
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99805
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99655
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95544
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,73.25
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,73.75
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.62
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.25
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.62
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,72.38
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.5
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.38
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97903
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97754
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95618
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-160.69
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.56
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-101.5
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92096
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9205
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.16480999999999998
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,245.45
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,245.48
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.73
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.62
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,255.12
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,256.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,255.38
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,232.38
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,232.62
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,232.62
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,193.25
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,194.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,193.5
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.38
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97595
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9584
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96326
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L3 Current (Min),A,85.38
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L3 Current (Max),A,88.88
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,87.12
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L2 Current (Min),A,111.25
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L2 Current (Max),A,113.62
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,112.5
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L1 Current (Min),A,45.5
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L1 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.69
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.31
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04311
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6291800000000001
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2398
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.37
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93136
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78906
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95749
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.87
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99551
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97293
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96057
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,63.88
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,64.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.88
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,71.88
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,71.88
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.88
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.25
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8652299999999999
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9921
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98392
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.75
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.94
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.69
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.56
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9924
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99307
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99149
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.25
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.16
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.47
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.52
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.16
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,155.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,158.88
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,157.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,149.88
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,152.62
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,151.25
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,148.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,148.25
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,148.12
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95895
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95926
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98703
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L3 Current (Min),A,73.62
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L3 Current (Max),A,74.5
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,74.25
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L2 Current (Min),A,112.75
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L2 Current (Max),A,117.75
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,116.38
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L1 Current (Min),A,76.62
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L1 Current (Max),A,76.88
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,76.75
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-53.38
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.75
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-37.81
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0746
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.63503
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43688
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.06
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89487
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79019
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98105
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.75
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.62
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93988
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98886
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9404
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,72.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,72.38
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.12
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88876
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97278
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98935
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,56.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,56.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.69
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.31
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.75
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99396
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9946
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99411
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.38
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.88
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.12
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.67
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.69
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.64
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.11
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,93.12
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,93.5
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,93.38
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,140.62
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,145.62
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,144.12
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,198.5
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,198.62
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,198.62
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.19
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
