Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96487
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96173
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97122
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L3 Current (Min),A,74.5
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L3 Current (Max),A,75.75
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,75.38
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L2 Current (Min),A,114.88
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L2 Current (Max),A,119.12
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,117.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L1 Current (Min),A,61.62
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L1 Current (Max),A,62.25
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,61.88
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-62.75
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.13
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07848
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83545
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34096
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.44
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97693
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8658399999999999
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98172
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,58.25
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,58.25
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.25
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.44
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.25
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92319
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94562
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96768
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,86.75
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,100.62
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.38
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95499
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98877
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9826
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.5
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9942
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99387
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98798
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Min),V,245.55
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Max),V,245.56
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Max),V,246.16
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Min),A,136.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Max),A,137.5
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,137.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Min),A,143.62
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Max),A,152.88
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,147.5
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Min),A,190.5
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Max),A,208.88
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,201.38
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 15:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.75
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93155
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97574
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99088
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L3 Current (Min),A,57.75
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L3 Current (Max),A,58.25
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,58.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L2 Current (Min),A,132.75
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L2 Current (Max),A,133.38
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,133.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L1 Current (Min),A,95.75
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L1 Current (Max),A,96.38
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,96.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-95.12
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.37
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.31
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0501
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72567
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33019
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.25
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.75
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9407
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78628
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97964
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.63
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8894299999999999
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97748
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96213
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,78.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,78.62
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.25
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95901
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99588
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.978
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,50.88
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,51.12
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-176.06
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-175.56
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99622
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99597
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99567
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-15.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-15.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-15.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,59.25
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,59.25
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.25
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,60.38
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.38
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.12
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.25
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.12
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Min),V,246.75
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.8
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Min),V,246.59
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.61
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.03
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Min),A,82.62
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Max),A,83.75
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,83.25
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Min),A,168.62
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Max),A,169.12
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,168.88
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Min),A,196.38
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Max),A,197.5
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,196.62
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 15:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,3.12
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97131
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97452
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98251
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L3 Current (Min),A,84.12
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L3 Current (Max),A,84.38
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,84.25
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L2 Current (Min),A,144.25
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L2 Current (Max),A,145.62
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,144.62
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L1 Current (Min),A,66.75
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L1 Current (Max),A,67.12
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,67.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-42.06
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.69
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.81
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14644
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76257
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.51226
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.75
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96417
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79547
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9856
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,56.5
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.75
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.62
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.63
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8956299999999999
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98441
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96909
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,87.62
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,88.38
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87689
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97079
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97845
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.31
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.62
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.81
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9733
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97943
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9751
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,246.95
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,247.02
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.84
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.89
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.34
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,130.62
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,130.75
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,130.62
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,189.38
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,190.5
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,189.88
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,214.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,214.75
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,214.5
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.81
