Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.06
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95673
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97342
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98596
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L3 Current (Min),A,68.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L3 Current (Max),A,68.25
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,68.12
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L2 Current (Min),A,129.88
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L2 Current (Max),A,130.12
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,130.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L1 Current (Min),A,70.62
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L1 Current (Max),A,78.5
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,74.5
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-89.75
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.94
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.06
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.045610000000000005
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.69628
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4728600000000001
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.88
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93411
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8145399999999999
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95764
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.94
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96945
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99344
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95007
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,77.38
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,77.62
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.5
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81598
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95441
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97818
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.75
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.62
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.81
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.94
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-166.81
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96262
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96921
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96378
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.59
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,246.62
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,246.52
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,246.53
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.05
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,125.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,125.12
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,193.25
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,193.62
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,193.38
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,201.62
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,217.75
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,209.62
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.12
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98224
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96487
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98456
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L3 Current (Min),A,102.62
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L3 Current (Max),A,103.12
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,102.88
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L2 Current (Min),A,103.5
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L2 Current (Max),A,105.25
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,104.38
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L1 Current (Min),A,68.12
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L1 Current (Max),A,68.75
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,68.5
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.62
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.44
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.75
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.059529999999999986
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.55712
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37859
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.25
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95224
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9487
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95605
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.57
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97211
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99173
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95889
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,84.38
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,84.62
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8488700000000001
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91223
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97064
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.69
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.12
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.69
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.991
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98932
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98911
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Min),V,246.69
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Max),V,246.7
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Min),V,247.02
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.03
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.39
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.42
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Min),A,142.38
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Max),A,146.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,143.12
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Min),A,153.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Max),A,155.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,153.88
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Min),A,183.12
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Max),A,184.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,183.62
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 14:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,4.81
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96338
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96121
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97452
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L3 Current (Min),A,76.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L3 Current (Max),A,76.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,76.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L2 Current (Min),A,109.38
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L2 Current (Max),A,109.5
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,109.38
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L1 Current (Min),A,59.5
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L1 Current (Max),A,59.88
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,59.75
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-138.12
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.87
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.16997
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5295
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.21279
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.06
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98648
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8132
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91028
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,61.62
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,61.88
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.75
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.75
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97375
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99176
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94446
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,67.12
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,67.75
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.69
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86764
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92267
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95871
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.5
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.94
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.62
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9935
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.992
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98614
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.16
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.17
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.33
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.36
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.11
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.11
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Min),A,135.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Max),A,135.12
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,135.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Min),A,136.5
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Max),A,137.12
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,136.75
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Min),A,130.12
