Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Max),A,131.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,130.62
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 14:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.88
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98093
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95669
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98584
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L3 Current (Min),A,90.5
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L3 Current (Max),A,90.75
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,90.62
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L2 Current (Min),A,116.12
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L2 Current (Max),A,117.75
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,117.38
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L1 Current (Min),A,77.25
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L1 Current (Max),A,82.75
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,79.12
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-63.5
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-59.13
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.38
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03923
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.46361
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24987
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.62
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.25
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97287
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84854
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8413700000000001
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.19
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9281
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99274
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96695
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,81.5
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,82.12
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.75
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95206
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97653
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96088
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.38
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.62
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-142.94
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96042
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9559
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.74911
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.83
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.84
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.88
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.92
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.75
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Min),A,160.38
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Max),A,160.62
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,160.5
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Min),A,183.62
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Max),A,187.38
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,185.38
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Min),A,191.75
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Max),A,196.25
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,193.25
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 14:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,3.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95798
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92642
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99316
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L3 Current (Min),A,74.12
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L3 Current (Max),A,74.25
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,74.12
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L2 Current (Min),A,90.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L2 Current (Max),A,90.88
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,90.38
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L1 Current (Min),A,117.88
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L1 Current (Max),A,118.75
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,118.38
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-115.44
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.56
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.69
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01573
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6872199999999999
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20363
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.94
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97385
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87829
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91202
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.62
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.62
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.25
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9787
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98706
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94376
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,73.12
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,73.75
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.38
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.12
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86346
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89215
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97324
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.62
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.94
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99109
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97745
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9798
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.38
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.94
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.97
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.03
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.06
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,118.12
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,119.12
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,118.88
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,142.62
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,144.12
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,143.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,215.75
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,216.5
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,216.12
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96933
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97653
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99039
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L3 Current (Min),A,60.38
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L3 Current (Max),A,72.12
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,69.75
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L2 Current (Min),A,131.12
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L2 Current (Max),A,134.75
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,133.12
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L1 Current (Min),A,90.5
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L1 Current (Max),A,91.38
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,90.88
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-126.75
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.31
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02089
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8594299999999999
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44012
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98267
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91302
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92193
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,61.38
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,61.5
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.38
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.13
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98862
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99124
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96823
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,84.12
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,90.88
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.25
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87829
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96872
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.965
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.12
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.5
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-165.12
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95874
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95453
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9552
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.14
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,243.98
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,244.06
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.66
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.67
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,160.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,171.62
