Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,169.25
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,203.25
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,210.12
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,207.75
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,200.88
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,216.12
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,213.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.31
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98672
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96521
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99246
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L3 Current (Min),A,100.88
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L3 Current (Max),A,101.12
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,101.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L2 Current (Min),A,115.12
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L2 Current (Max),A,116.25
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,115.62
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L1 Current (Min),A,95.62
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L1 Current (Max),A,96.75
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,96.5
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-162.06
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.56
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.93
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02995
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72525
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27361
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8924799999999999
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94067
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81811
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.87
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92941
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98254
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96106
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,82.88
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,83.38
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.25
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93942
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99707
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92923
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,57.5
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,57.5
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.5
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.44
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-164.06
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94403
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94543
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.94791
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.73
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.75
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.34
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.41
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.34
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.38
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,155.12
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,155.38
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,155.25
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,220.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,221.38
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,220.62
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,195.88
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,197.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,196.62
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.12
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98279
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97986
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9769
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L3 Current (Min),A,92.88
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L3 Current (Max),A,93.25
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,93.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L2 Current (Min),A,154.75
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L2 Current (Max),A,155.62
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,155.12
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L1 Current (Min),A,64.62
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L1 Current (Max),A,69.88
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,66.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.88
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.16066
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73175
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.52505
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96387
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94452
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96097
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,47.62
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98611
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99387
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95624
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,79.25
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,80.5
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.62
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.81
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86126
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98837
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97601
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-139.81
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-142.44
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-143.44
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7218600000000001
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.75366
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.76574
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.88
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.92
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.72
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.75
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.59
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.61
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,176.75
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,181.5
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,178.5
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,254.62
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,256.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,255.38
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,208.62
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,212.12
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,209.5
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98892
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95669
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98602
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L3 Current (Min),A,102.5
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L3 Current (Max),A,104.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,103.12
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L2 Current (Min),A,99.5
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L2 Current (Max),A,101.88
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,101.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L1 Current (Min),A,76.38
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L1 Current (Max),A,80.12
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,77.38
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-125.06
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.75
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.44
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02815
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5866
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.05779
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97552
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94101
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87585
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,54.12
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,54.5
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.25
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.5
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97842
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96976
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98291
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,120.25
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,120.88
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,120.62
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96606
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99747
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96301
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,52.38
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,52.62
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-160.69
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.63
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-159.13
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.91818
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.91943
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.91623
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.52
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.55
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.62
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,243.66
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.33
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.36
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,54.0
