Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,209.38
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,210.62
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,209.75
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,189.5
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,192.75
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,191.12
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,225.62
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,229.12
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,226.5
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.75
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98511
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96866
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99344
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L3 Current (Min),A,114.88
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L3 Current (Max),A,115.25
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,115.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L2 Current (Min),A,112.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L2 Current (Max),A,122.75
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,119.62
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L1 Current (Min),A,115.75
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L1 Current (Max),A,116.75
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,116.12
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-75.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-59.75
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.13
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0378
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.44915
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.13869
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95489
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96338
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85165
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.19
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98901
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.923
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98154
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,117.62
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,117.62
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,117.62
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98703
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99249
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94253
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.19
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.88
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.88
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98938
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98541
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98654
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.41
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.48
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.12
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.16
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,197.12
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,197.62
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,197.5
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,165.5
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,181.5
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,177.12
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,232.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,235.62
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,234.5
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98859
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96378
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98968
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L3 Current (Min),A,108.25
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L3 Current (Max),A,108.5
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,108.38
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L2 Current (Min),A,119.5
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L2 Current (Max),A,121.62
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,120.62
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L1 Current (Min),A,95.75
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L1 Current (Max),A,96.25
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,96.12
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-173.06
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.25
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.75
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01415
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.60131
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30196
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.38
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86105
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92129
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8495799999999999
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.06
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98273
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97067
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94217
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,63.25
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,63.62
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.38
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9003899999999999
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9812
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92709
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-150.87
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-151.81
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-151.75
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8365799999999999
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8403
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.84836
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.39
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.44
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.77
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.47
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.52
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,166.75
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,166.88
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,166.88
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,181.38
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,184.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,182.75
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,183.25
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,184.25
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,184.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.31
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97897
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95889
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98987
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L3 Current (Min),A,83.25
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L3 Current (Max),A,85.25
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,83.88
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L2 Current (Min),A,109.88
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L2 Current (Max),A,110.88
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,110.5
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L1 Current (Min),A,92.25
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L1 Current (Max),A,93.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,92.62
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-98.94
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.75
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-87.63
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01164
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.3995
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12593
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.94
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.12
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8880899999999999
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8106399999999999
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93692
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.81
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93872
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95911
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94043
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,74.25
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,74.38
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.38
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96896
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99338
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95703
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-157.13
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-156.13
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-157.81
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.89023
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8829899999999999
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.90088
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.61
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.67
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,243.86
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,243.89
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,242.5
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,242.58
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
