Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,146.5
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,148.38
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,147.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,171.62
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,172.88
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,172.12
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,204.75
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,205.88
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,205.25
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.31
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98379
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98068
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99463
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L3 Current (Min),A,89.25
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L3 Current (Max),A,99.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,94.12
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L2 Current (Min),A,141.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L2 Current (Max),A,144.88
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,143.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L1 Current (Min),A,118.12
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L1 Current (Max),A,118.38
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,118.25
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-139.75
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.69
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.5
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02354
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.4663600000000001
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47274
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.12
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93085
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89438
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98383
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.38
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,55.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.88
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.38
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.37
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98526
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96881
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96646
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,76.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,76.25
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.12
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.06
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8305600000000001
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99536
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9498
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-142.44
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-148.31
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-144.81
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7388
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.7781
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.78009
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.75
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.88
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.56
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.59
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.5
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.52
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.3
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.31
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,167.5
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,177.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,172.25
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,217.62
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,221.5
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,219.62
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,263.75
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,264.38
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,264.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98962
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93515
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98538
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L3 Current (Min),A,108.12
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L3 Current (Max),A,108.5
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,108.38
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L2 Current (Min),A,88.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L2 Current (Max),A,88.75
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,88.25
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L1 Current (Min),A,73.38
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L1 Current (Max),A,74.12
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,73.75
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-162.38
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.69
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-96.06
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02855
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.47927
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.02119
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.56
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.06
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8928200000000001
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8124399999999999
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8242799999999999
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.44
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96545
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98395
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98025
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,123.5
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,125.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,124.38
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.75
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89886
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98239
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93808
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-137.31
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-143.69
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.94
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6886899999999999
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.73101
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74115
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.22
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.27
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.55
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.64
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.02
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,168.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,168.5
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,168.25
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,154.5
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,155.25
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,154.62
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,241.38
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,242.88
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,242.25
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97934
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96973
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98962
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L3 Current (Min),A,80.5
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L3 Current (Max),A,80.5
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,80.5
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L2 Current (Min),A,113.5
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L2 Current (Max),A,114.25
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,113.88
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L1 Current (Min),A,87.5
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L1 Current (Max),A,87.75
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,87.62
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-83.81
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.63
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-80.19
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02754
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.43618
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19301
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.37
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98572
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7621100000000001
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96353
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,62.25
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,62.5
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,62.38
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98807
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99634
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.974
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.75
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.75
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,101.38
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,101.5
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.38
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96091
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99136
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88495
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-136.75
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-144.5
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.94
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.68316
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.73843
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73297
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.16
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.2
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
