Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.39
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.45
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.92
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,197.88
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,202.25
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,200.12
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,215.25
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,215.88
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,215.62
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,249.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,249.25
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,249.12
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98737
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97137
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98688
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L3 Current (Min),A,107.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L3 Current (Max),A,107.25
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,107.12
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L2 Current (Min),A,131.62
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L2 Current (Max),A,131.88
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,131.75
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L1 Current (Min),A,79.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L1 Current (Max),A,80.12
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,79.38
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-82.13
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.75
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-81.63
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06825
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.46279
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1595
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.56
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9649
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80957
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95557
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.57
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98312
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.957
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,83.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,83.25
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.12
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9418
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9649
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98932
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,59.5
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,60.5
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-145.25
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-151.69
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-146.94
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.77069
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8154899999999999
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8085
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.83
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.88
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.41
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.45
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,241.58
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,241.67
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,183.62
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,184.12
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,183.88
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,186.25
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,186.62
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,186.25
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,248.38
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,248.88
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,248.5
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,0.5
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.62
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9863
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95816
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99362
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L3 Current (Min),A,91.75
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L3 Current (Max),A,93.88
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,92.88
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L2 Current (Min),A,105.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L2 Current (Max),A,106.62
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,105.75
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L1 Current (Min),A,106.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L1 Current (Max),A,106.75
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,106.25
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-167.19
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.18
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.5
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.15917
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68676
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22991
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.06
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9606
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76385
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87869
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.06
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97195
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99002
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94348
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,76.38
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,80.12
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.88
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96484
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97388
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93207
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.25
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.5
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-162.62
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94467
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94479
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.93933
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.12
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.2
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.53
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.58
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,241.97
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,241.98
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,166.25
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,170.62
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,168.5
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,161.88
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,163.62
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,162.75
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,208.88
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,209.75
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,209.38
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.38
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97424
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9906
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9866
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L3 Current (Min),A,77.5
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L3 Current (Max),A,78.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,77.75
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L2 Current (Min),A,213.75
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L2 Current (Max),A,214.5
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,214.12
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L1 Current (Min),A,78.5
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L1 Current (Max),A,80.62
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,79.62
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-48.38
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.5
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13539
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6849
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.50857
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.69
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96951
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80328
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.944
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,49.62
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,49.88
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.75
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96304
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98819
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94849
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,68.25
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,68.5
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.38
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98483
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93417
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9256
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.31
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.19
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-176.31
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99286
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99359
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9946
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.5
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.88
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.38
