Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.58
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.61
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.33
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.36
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.66
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.67
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,142.88
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,143.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,142.88
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,231.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,232.25
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,231.62
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,149.12
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,151.38
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,150.25
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,0.56
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98395
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97733
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98196
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L3 Current (Min),A,109.5
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L3 Current (Max),A,110.25
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,110.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L2 Current (Min),A,142.5
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L2 Current (Max),A,145.25
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,144.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L1 Current (Min),A,75.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L1 Current (Max),A,76.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,75.62
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-71.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.62
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.75
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00935
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8483299999999999
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42974
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.75
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96316
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8938299999999999
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92148
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.88
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.69
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99481
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97687
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95752
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,84.62
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,85.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.88
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96475
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92944
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93689
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.69
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.63
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.56
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99457
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99277
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99316
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,242.78
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,242.83
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.3
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.34
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.27
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.3
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,179.5
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,181.75
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,180.75
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,160.38
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,162.12
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,161.12
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,156.25
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,157.38
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,157.12
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98224
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9769
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99051
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L3 Current (Min),A,93.5
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L3 Current (Max),A,93.88
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,93.62
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L2 Current (Min),A,148.5
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L2 Current (Max),A,149.38
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,149.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L1 Current (Min),A,94.38
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L1 Current (Max),A,95.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,94.75
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,97.25
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.94
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-40.69
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03481
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8794200000000001
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.57244
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97256
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92456
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96936
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,59.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,59.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.75
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98868
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99869
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96023
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,90.38
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,90.62
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,77.62
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,77.88
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.75
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89343
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92627
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92624
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-111.19
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-59.56
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.28511
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.38903
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91855
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,242.89
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,242.95
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.69
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,242.7
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,241.77
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,241.84
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,68.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,201.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,201.25
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,201.12
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,283.75
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,284.5
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,284.12
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,239.88
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,240.5
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,240.38
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,0.94
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97852
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95703
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98755
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L3 Current (Min),A,97.12
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L3 Current (Max),A,97.25
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,97.12
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L2 Current (Min),A,104.12
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L2 Current (Max),A,105.75
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,105.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L1 Current (Min),A,76.12
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L1 Current (Max),A,76.88
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,76.62
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-83.5
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.94
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.5
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04912
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81335
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2455
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.19
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98621
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9003899999999999
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94748
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,72.62
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,72.88
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,72.75
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91254
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98535
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9664
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,70.62
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,71.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.75
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96362
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94815
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92148
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-162.94
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.81
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-160.31
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.90759
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.80758
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.90698
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
