Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.78
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.94
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.02
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.84
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.88
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,197.75
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,198.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,197.88
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,164.62
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,170.12
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,167.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,179.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,180.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,179.5
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.99005
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96597
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98587
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L3 Current (Min),A,104.38
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L3 Current (Max),A,107.5
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,106.5
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L2 Current (Min),A,110.38
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L2 Current (Max),A,111.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,110.62
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L1 Current (Min),A,76.25
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L1 Current (Max),A,76.88
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,76.5
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,9.19
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.75
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.88
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06239
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68203
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.17855
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.25
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.25
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98483
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96176
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96213
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,69.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,69.38
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,69.25
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.5
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92972
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98419
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94916
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,68.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,72.12
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9837
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9761
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91354
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-50.5
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-59.13
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56472
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.49538
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41009
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.31
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.36
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.53
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.55
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.48
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.48
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,236.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,239.25
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,238.25
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,200.75
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,201.62
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,201.12
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,186.88
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,191.25
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,190.12
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,1.06
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95984
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93594
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98691
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L3 Current (Min),A,62.5
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L3 Current (Max),A,62.62
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,62.5
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L2 Current (Min),A,90.88
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L2 Current (Max),A,91.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,91.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L1 Current (Min),A,72.62
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L1 Current (Max),A,73.25
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,72.88
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-165.25
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.56
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.38
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.11232
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81415
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32586
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.87
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90195
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77072
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98245
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.44
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97592
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98386
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97891
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,88.88
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,92.75
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.88
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95837
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98663
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82901
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-152.19
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-152.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-151.06
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7971199999999999
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.80578
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.80758
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.44
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.47
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.98
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.02
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,242.28
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.31
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,134.38
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,134.38
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,134.38
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,154.5
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,155.12
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,154.88
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,205.38
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,209.75
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,207.62
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,2.56
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.06
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97702
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92721
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9902
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L3 Current (Min),A,100.88
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L3 Current (Max),A,102.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,101.38
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L2 Current (Min),A,82.12
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L2 Current (Max),A,83.38
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,82.75
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L1 Current (Min),A,84.25
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L1 Current (Max),A,90.75
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,86.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-167.81
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.13
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-94.12
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.19274
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7982100000000001
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0186
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.25
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.25
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.69
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97815
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76208
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98556
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,59.12
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,59.38
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.25
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,51.88
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.12
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.07
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9928
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95969
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95163
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,77.5
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,81.5
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.62
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86929
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98587
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8861100000000001
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.25
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.88
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-51.75
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97305
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96497
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.50164
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
