Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.83
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Max),V,242.88
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.91
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.95
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Min),V,241.86
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Max),V,241.91
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Min),A,194.88
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Max),A,195.88
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,195.25
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Min),A,123.25
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Max),A,124.5
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,123.88
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Min),A,229.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Max),A,239.5
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,231.75
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 11:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9624
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98294
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98071
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L3 Current (Min),A,68.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L3 Current (Max),A,69.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,68.62
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L2 Current (Min),A,153.38
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L2 Current (Max),A,154.38
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,154.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L1 Current (Min),A,65.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L1 Current (Max),A,65.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,65.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-113.81
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.37
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.19
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11107
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6990000000000001
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47823
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.31
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92789
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79745
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94733
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.57
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97946
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8792700000000001
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95422
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.75
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.88
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.75
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.62
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.81
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8356899999999999
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99106
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.67047
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.82
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.44
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-164.88
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98114
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97925
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.93921
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.58
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.61
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.73
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.78
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.48
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.5
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Min),A,121.38
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Max),A,122.62
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,122.38
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Min),A,185.88
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Max),A,186.88
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,186.5
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Min),A,140.62
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Max),A,141.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,140.88
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 10:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98218
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97748
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97003
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L3 Current (Min),A,91.62
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L3 Current (Max),A,91.88
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,91.75
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L2 Current (Min),A,119.25
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L2 Current (Max),A,121.25
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,120.5
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L1 Current (Min),A,53.62
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L1 Current (Max),A,53.88
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,53.75
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,93.38
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.69
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.63
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02788
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7127
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34347
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.81
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93381
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74017
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95419
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.5
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96472
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92676
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94925
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,64.75
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,71.5
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.12
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-53.69
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8464299999999999
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9881
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5136
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-153.75
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-154.94
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-153.31
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8259299999999999
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.83426
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8291299999999999
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.83
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.06
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.11
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.95
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.97
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,162.88
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,163.25
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,163.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,170.25
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,172.12
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,171.38
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,149.12
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,156.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,153.62
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,2.81
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.06
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9733
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97714
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98148
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L3 Current (Min),A,85.38
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L3 Current (Max),A,90.75
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,88.62
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L2 Current (Min),A,134.25
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L2 Current (Max),A,139.12
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,136.5
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L1 Current (Min),A,57.75
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L1 Current (Max),A,58.5
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,58.12
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-78.06
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.87
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.25
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.1317
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.50249
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.46172
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.44
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93152
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79925
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91519
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97366
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97379
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93188
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.5
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,56.62
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-51.19
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92831
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99448
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5946600000000001
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.62
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.94
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
