Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98102
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97958
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97717
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.67
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.7
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.58
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.64
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.62
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.64
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,138.62
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,143.25
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,141.5
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,184.75
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,188.88
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,186.5
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,115.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,115.5
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,115.25
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,4.06
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96033
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98593
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9902
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L3 Current (Min),A,69.12
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L3 Current (Max),A,69.25
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,69.25
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L2 Current (Min),A,159.12
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L2 Current (Max),A,160.38
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,159.62
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L1 Current (Min),A,86.5
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L1 Current (Max),A,87.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,86.75
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,54.94
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.19
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.44
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04436
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.45013
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2845
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96204
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93973
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96271
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.44
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99271
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97827
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91559
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.12
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.5
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.94
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98993
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69198
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-160.07
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.94
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-156.44
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8850399999999999
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8723700000000001
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8724700000000001
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.11
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.14
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.22
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.27
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.16
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.2
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,176.88
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,177.38
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,177.12
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,237.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,238.38
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,237.75
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,169.12
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,169.5
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,169.25
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,0.56
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.31
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98947
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97382
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98889
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L3 Current (Min),A,126.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L3 Current (Max),A,135.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,132.5
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L2 Current (Min),A,119.75
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L2 Current (Max),A,121.25
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,120.25
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L1 Current (Min),A,80.75
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L1 Current (Max),A,85.88
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,82.88
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,163.31
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.5
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-92.68
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.10365
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.54394
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07007999999999999
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.44
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8996299999999999
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8600700000000001
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97934
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.87
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98892
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9429
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94379
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.12
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97092
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98669
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93945
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-165.62
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.19
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-163.94
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94443
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.93655
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.93777
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.14
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.2
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.73
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.8
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.5
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.58
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,205.75
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,218.5
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,213.62
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,166.88
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,168.75
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,167.5
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,172.5
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,178.25
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,174.75
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97559
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98471
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.978
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L3 Current (Min),A,82.38
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L3 Current (Max),A,82.5
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,82.5
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L2 Current (Min),A,148.62
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L2 Current (Max),A,151.5
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,150.12
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L1 Current (Min),A,52.75
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L1 Current (Max),A,52.75
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,52.75
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-64.87
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.13
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.94
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10124
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.40859
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39959
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.44
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96704
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70687
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97623
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.62
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93863
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99478
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8864700000000001
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98825
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98453
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97281
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.75
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.06
