Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.06
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98798
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.987
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98575
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.17
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,242.22
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,242.27
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.28
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,241.36
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,241.36
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,151.5
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,151.5
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,151.5
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,216.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,218.75
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,217.38
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,122.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,122.5
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,122.25
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97452
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97397
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98569
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L3 Current (Min),A,81.38
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L3 Current (Max),A,81.62
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,81.5
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L2 Current (Min),A,107.5
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L2 Current (Max),A,115.88
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,112.5
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L1 Current (Min),A,76.88
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L1 Current (Max),A,77.25
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,77.12
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-112.13
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.87
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-87.31
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07958
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5735399999999999
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1407
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.94
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90985
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7793899999999999
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94763
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.75
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94971
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97082
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89584
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93582
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98419
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97809
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.81
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.69
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.12
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98184
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98148
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98093
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.5
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,242.52
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.91
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.94
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,241.55
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,241.56
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,119.75
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,120.12
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,120.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,153.62
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,161.5
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,158.25
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,145.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,147.88
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,145.75
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97931
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97592
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96207
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L3 Current (Min),A,91.75
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L3 Current (Max),A,92.5
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,92.25
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L2 Current (Min),A,130.38
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L2 Current (Max),A,131.25
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,130.88
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L1 Current (Min),A,44.62
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L1 Current (Max),A,45.38
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-157.56
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-63.87
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.31
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0099
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.43752
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39055
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.63
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98935
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78192
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96704
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,73.75
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,73.88
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,73.88
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.06
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96655
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8721899999999999
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86734
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93921
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96329
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95685
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.31
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.56
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9834
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98419
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.983
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.92
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,241.98
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.58
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.64
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.5
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.55
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,180.88
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,181.5
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,181.25
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,157.38
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,158.12
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,157.75
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,109.25
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,110.12
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98154
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9736
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97708
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L3 Current (Min),A,101.62
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L3 Current (Max),A,102.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,101.88
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L2 Current (Min),A,125.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L2 Current (Max),A,126.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,125.38
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L1 Current (Min),A,58.38
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L1 Current (Max),A,58.88
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,58.5
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,150.56
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.88
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.06
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.056629999999999986
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6249600000000001
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24715
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.06
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9881
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91272
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97595
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,61.25
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,61.5
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.38
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.62
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98434
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98065
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93445
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.44
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8082600000000001
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95654
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97528
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
