Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.06
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.44
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.69
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97357
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97052
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96567
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.05
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,242.11
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.28
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,242.34
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,241.03
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,241.05
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,177.75
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,190.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,187.5
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,180.75
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,182.38
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,181.5
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,143.38
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,152.25
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,150.25
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.06
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97024
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96631
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98947
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L3 Current (Min),A,73.25
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L3 Current (Max),A,73.38
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,73.38
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L2 Current (Min),A,110.12
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L2 Current (Max),A,112.88
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,111.5
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L1 Current (Min),A,80.5
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L1 Current (Max),A,81.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,80.75
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-70.62
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.88
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.94
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02068
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.56335
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22029
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99042
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95639
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96545
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,80.88
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,81.12
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,81.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.87
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95856
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98425
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9422
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94247
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98425
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96326
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-161.13
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.68
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-58.31
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.87771
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8887
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40331
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.28
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,242.3
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.58
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,242.61
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,241.34
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,241.41
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,185.88
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,187.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,186.62
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,193.38
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,194.75
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,194.12
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,186.88
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,188.75
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,187.5
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94934
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96741
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98672
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L3 Current (Min),A,63.38
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L3 Current (Max),A,63.75
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,63.62
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L2 Current (Min),A,101.62
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L2 Current (Max),A,102.38
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,102.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L1 Current (Min),A,79.38
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L1 Current (Max),A,79.5
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,79.5
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-97.69
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.69
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.37
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13014
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68576
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2734
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.25
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96155
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78186
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97818
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.94
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97247
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98468
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94696
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.25
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.38
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78396
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97226
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.948
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.12
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.88
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-115.44
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9444
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94235
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.33193
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.27
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,242.3
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.5
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,242.53
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.16
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.17
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,128.38
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,133.12
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,130.75
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,153.75
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,154.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,153.88
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,195.75
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,201.75
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,198.75
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93103
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97644
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98422
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L3 Current (Min),A,51.88
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L3 Current (Max),A,52.12
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,52.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L2 Current (Min),A,118.5
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L2 Current (Max),A,119.25
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,118.75
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L1 Current (Min),A,76.25
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L1 Current (Max),A,76.88
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,76.38
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,28.94
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.88
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.69
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0837
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6333
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2719
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.07
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96637
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71872
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97339
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.62
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.25
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98267
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99228
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95071
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.88
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.81
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8523799999999999
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95975
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93902
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
