Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.62
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.19
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-135.69
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95071
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95148
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.58163
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.42
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,242.45
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,242.48
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,242.5
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.09
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,241.11
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,126.38
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,128.88
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,127.38
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,174.25
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,175.25
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,174.5
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,192.5
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,194.25
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,192.88
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92169
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97562
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98013
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L3 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L3 Current (Max),A,49.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,48.88
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L2 Current (Min),A,128.75
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L2 Current (Max),A,129.5
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,129.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L1 Current (Min),A,59.12
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L1 Current (Max),A,60.62
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,59.75
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-44.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.75
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.75
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06862
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65951
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.45699
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.13
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85049
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73773
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98523
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,54.12
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.38
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.25
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.07
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8547299999999999
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99762
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95923
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.62
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,66.75
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.62
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,70.38
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,71.38
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.12
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.12
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8683799999999999
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98856
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8438399999999999
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.13
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.75
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.25
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98111
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9751
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97659
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.44
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,242.48
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.2
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,242.28
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,240.61
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,240.64
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,80.12
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,80.38
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,80.12
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,212.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,212.5
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,212.25
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,173.5
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,174.88
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,173.88
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8793
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96271
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98007
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L3 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L3 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L2 Current (Min),A,115.75
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L2 Current (Max),A,116.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,115.88
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L1 Current (Min),A,63.88
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L1 Current (Max),A,65.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,64.5
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-71.44
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.19
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.63
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00014
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7142
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42876
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.44
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93066
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8692
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96982
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.81
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96759
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97812
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92389
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.5
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82235
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97214
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76254
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.06
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.88
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98547
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9827
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98425
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.95
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.98
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.14
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.17
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,241.75
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.8
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,81.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,81.38
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,81.12
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,152.25
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,152.75
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,152.38
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,127.12
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,128.25
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,127.75
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93106
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97995
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95978
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L3 Current (Min),A,55.62
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L3 Current (Max),A,56.38
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,55.88
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L2 Current (Min),A,153.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L2 Current (Max),A,153.5
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,153.12
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L1 Current (Min),A,50.5
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L1 Current (Max),A,51.38
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,50.88
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-166.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.56
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-33.31
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01347
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53787
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35116
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.75
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9498
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80267
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94601
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.19
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88428
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9646
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91046
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.19
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8211
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95529
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94147
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
