Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.69
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-88.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-159.37
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8890399999999999
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.01546
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.89828
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.55
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.58
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.16
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.19
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.11
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.14
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,107.88
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,108.62
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,108.12
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,207.88
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,208.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,207.88
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,123.88
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,124.88
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,124.25
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9794
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97397
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98666
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L3 Current (Min),A,98.88
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L3 Current (Max),A,98.88
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,98.88
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L2 Current (Min),A,121.75
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L2 Current (Max),A,123.75
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,122.75
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L1 Current (Min),A,87.12
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L1 Current (Max),A,87.62
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,87.38
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-76.88
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.19
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.37
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12657000000000002
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6292399999999999
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28557
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96524
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94775
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93524
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.63
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96146
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93939
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96017
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,65.62
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,65.75
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.19
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8501299999999999
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99185
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97104
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-112.44
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-118.44
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-126.69
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.28957
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.36458
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.51543
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.81
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.88
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,242.81
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.86
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,241.36
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,241.41
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,167.62
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,167.75
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,167.75
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,202.75
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,205.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,204.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,204.25
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,204.62
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,204.5
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95776
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9679
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9856
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L3 Current (Min),A,75.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L3 Current (Max),A,75.5
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,75.25
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L2 Current (Min),A,119.25
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L2 Current (Max),A,121.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,119.88
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L1 Current (Min),A,87.25
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L1 Current (Max),A,87.75
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,87.38
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-157.94
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.75
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.19
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.1202
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.58904
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33028
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.63
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97473
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78405
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98886
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,67.25
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,67.25
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,67.25
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.56
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84814
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98654
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91019
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82995
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8672799999999999
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98697
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-157.25
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-149.81
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-151.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.71627
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.7409600000000001
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8033399999999999
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.62
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.75
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.62
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.66
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.91
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.92
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.31
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.33
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,132.75
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,133.38
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,133.25
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,166.75
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,173.88
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,168.75
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,229.75
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,230.25
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,230.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97354
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93109
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99484
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L3 Current (Min),A,83.5
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L3 Current (Max),A,83.62
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,83.62
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L2 Current (Min),A,81.38
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L2 Current (Max),A,82.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,81.5
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L1 Current (Min),A,109.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L1 Current (Max),A,109.5
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,109.12
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-161.94
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.81
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-82.81
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.14800000000000002
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.59185
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.01958
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.69
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97189
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8016
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9751
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,47.25
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.06
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.06
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80945
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97775
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8845200000000001
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94675
