Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8764299999999999
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93634
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-129.56
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-134.37
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-138.56
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.46694
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6004
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.65991
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.05
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.67
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.69
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.88
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.89
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,149.88
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,150.25
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,150.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,126.88
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,127.5
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,127.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,204.12
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,204.75
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,204.38
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97385
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94852
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99133
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L3 Current (Min),A,83.5
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L3 Current (Max),A,83.62
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,83.5
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L2 Current (Min),A,83.12
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L2 Current (Max),A,84.25
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,83.62
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L1 Current (Min),A,95.62
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L1 Current (Max),A,96.38
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,95.88
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-157.69
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.88
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.12
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.1241
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.58254
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16515
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98087
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89175
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98318
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,50.88
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.25
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.75
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8396600000000001
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98968
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8901
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.88
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8508899999999999
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90967
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98437
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-139.62
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-141.5
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-143.38
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.52798
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.66287
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.71411
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.64
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.67
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.88
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.94
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.39
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.47
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,145.12
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,145.25
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,145.25
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,139.88
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,150.38
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,147.88
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,213.62
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,214.75
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,214.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97058
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97037
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.92773
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L3 Current (Min),A,76.75
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L3 Current (Max),A,78.88
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,77.75
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L2 Current (Min),A,116.38
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L2 Current (Max),A,117.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,116.62
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L1 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L1 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,8.56
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.75
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-41.63
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.27837
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74051
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.49071
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85949
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98944
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97205
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,59.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,59.12
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.75
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.12
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74023
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9787
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88141
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96362
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98215
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99115
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,60.75
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,60.75
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.75
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-152.69
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-154.19
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.81
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.77905
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8107300000000001
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76367
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.59
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.59
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.28
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.3
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.22
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.23
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,130.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,132.25
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,131.12
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,216.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,216.75
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,216.38
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,179.25
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,179.75
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,179.5
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97617
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96548
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9812
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L3 Current (Min),A,87.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L3 Current (Max),A,88.38
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,87.75
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L2 Current (Min),A,107.5
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L2 Current (Max),A,107.62
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,107.62
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L1 Current (Min),A,73.38
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L1 Current (Max),A,73.88
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,73.62
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-48.88
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.31
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.75
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05275
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74063
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37151
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.06
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.12
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8967299999999999
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91754
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90262
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.25
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99344
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95727
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9447
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.69
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
