Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8109999999999999
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96313
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98947
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,51.25
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.25
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.56
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.06
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.90356
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8922399999999999
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95685
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.36
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.45
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.55
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.56
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.22
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.25
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,162.88
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,164.25
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,163.5
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,161.38
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,162.38
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,161.88
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,203.25
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,203.62
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,203.5
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 07:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96832
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9346
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98483
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L3 Current (Min),A,67.75
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L3 Current (Max),A,67.88
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,67.75
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L2 Current (Min),A,77.75
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L2 Current (Max),A,79.25
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,78.25
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L1 Current (Min),A,81.88
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L1 Current (Max),A,82.12
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,82.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-110.69
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.69
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.56
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06395
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80804
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23909
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91934
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95453
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97409
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.44
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.858
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98642
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87884
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.37
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80615
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98782
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97229
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-129.75
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-136.5
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.51031
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.58636
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8733799999999999
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.73
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.77
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.84
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.86
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Min),V,242.45
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.47
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Min),A,117.38
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Max),A,117.38
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,117.38
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Min),A,165.75
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Max),A,170.25
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,169.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Min),A,197.5
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Max),A,202.88
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,201.62
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 07:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95477
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96454
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94699
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L3 Current (Min),A,63.25
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L3 Current (Max),A,63.75
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,63.5
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L2 Current (Min),A,104.12
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L2 Current (Max),A,104.62
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,104.38
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L1 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L1 Current (Max),A,47.62
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-69.31
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.31
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12432
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.4511
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20369
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.94
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8507100000000001
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91843
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94638
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.25
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98016
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98444
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93387
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.06
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.12
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7903100000000001
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97675
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8381
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-146.5
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-144.38
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-144.44
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6303300000000001
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.70123
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.7451399999999999
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.17
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Max),V,242.19
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Min),V,242.03
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Max),V,242.03
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Min),V,241.06
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Max),V,241.06
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Min),A,115.5
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Max),A,116.12
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,115.88
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Min),A,181.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Max),A,181.62
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,181.25
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Min),A,125.75
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Max),A,126.25
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,126.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 07:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97455
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93149
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98068
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L3 Current (Min),A,79.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L3 Current (Max),A,79.12
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,79.12
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L2 Current (Min),A,76.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L2 Current (Max),A,76.38
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,76.12
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L1 Current (Min),A,71.38
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L1 Current (Max),A,71.88
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,71.62
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-177.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.62
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-92.81
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09786
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.56597
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.05559
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.88
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93927
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67547
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94656
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.19
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88592
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96921
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92767
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
