Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.31
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93399
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98547
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82434
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-147.56
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-147.44
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-149.44
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.72201
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.7306199999999999
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.78528
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.62
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Min),V,242.53
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Max),V,242.56
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Min),V,242.72
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Max),V,242.73
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Min),V,241.58
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Max),V,241.61
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Min),A,136.25
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Max),A,136.38
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,136.38
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Min),A,141.88
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Max),A,142.25
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Min),A,143.75
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Max),A,144.62
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,144.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 07:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9743
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96393
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98413
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L3 Current (Min),A,74.12
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L3 Current (Max),A,74.25
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,74.25
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L2 Current (Min),A,98.62
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L2 Current (Max),A,99.5
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,99.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L1 Current (Min),A,73.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L1 Current (Max),A,73.38
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,73.25
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-87.19
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.88
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.62
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05306
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6613399999999999
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11476
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.19
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95978
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74261
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93652
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.62
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97189
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97556
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87939
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96857
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95666
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94894
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.69
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-154.63
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-150.06
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.71023
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.76703
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.78943
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Min),V,242.89
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Max),V,242.92
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.19
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.2
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.12
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.16
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Min),A,158.62
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Max),A,158.88
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,158.75
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Min),A,151.25
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Max),A,152.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,151.62
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Min),A,146.88
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Max),A,147.38
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,147.25
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 06:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93075
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96722
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94208
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L3 Current (Min),A,53.38
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L3 Current (Max),A,53.75
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,53.5
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L2 Current (Min),A,100.38
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L2 Current (Max),A,101.5
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,101.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L1 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L1 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,179.94
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.31
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.06
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09688
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5917899999999999
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37249
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.69
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95984
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82257
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99353
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,80.75
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,81.38
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,81.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.5
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.37
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8233299999999999
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98483
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8577899999999999
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93106
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9005700000000001
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95529
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-160.75
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.56
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-161.87
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8906200000000001
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72644
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.91302
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.19
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.25
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.19
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.19
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,241.98
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.11
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,115.5
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,115.75
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,115.62
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,155.5
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,159.62
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,158.38
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,167.75
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,168.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,167.88
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93872
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96158
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.92688
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L3 Current (Min),A,58.62
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L3 Current (Max),A,59.12
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,58.88
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L2 Current (Min),A,92.62
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L2 Current (Max),A,93.75
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,93.12
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L1 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L1 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-131.87
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.12
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11214
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.60928
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3857
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.75
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.75
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8220799999999999
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90582
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.957
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.06
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89325
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98724
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8739299999999999
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
