Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.75
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86346
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8885200000000001
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91528
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-154.75
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.88
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-155.37
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8497299999999999
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.54174
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8764
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.66
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,243.69
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,243.5
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,243.56
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.66
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.7
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,99.75
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,100.12
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,100.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,149.25
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,160.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,157.62
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,109.12
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,110.62
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,109.62
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92355
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9375
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93848
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L3 Current (Min),A,49.88
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L3 Current (Max),A,49.88
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,49.88
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L2 Current (Min),A,77.5
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L2 Current (Max),A,79.25
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,78.5
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L1 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L1 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-57.5
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-74.88
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.87
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09248
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.25496
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.21181
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.94
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.87
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83685
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70565
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97992
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.69
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76089
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98645
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8720399999999999
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.25
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8440200000000001
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89456
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81366
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-138.12
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-148.69
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-141.44
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.61846
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.66842
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.70745
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.88
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.91
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.78
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.83
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.81
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,242.83
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,89.62
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,93.12
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,124.88
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,126.75
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,125.88
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,121.88
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,123.62
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,122.38
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95566
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94125
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94598
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L3 Current (Min),A,58.25
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L3 Current (Max),A,58.38
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,58.25
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L2 Current (Min),A,88.25
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L2 Current (Max),A,89.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,88.62
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L1 Current (Min),A,41.88
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L1 Current (Max),A,42.25
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,42.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,102.06
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-67.19
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-80.13
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03783
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.36971
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12972
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.5
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96756
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75512
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9682
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.44
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8779
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99185
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8948299999999999
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.94
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7965399999999999
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92328
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87375
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-127.31
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-137.69
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-135.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.46444
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.57702
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.6281100000000001
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.28
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.31
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.23
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.34
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.39
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,118.75
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,119.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,144.75
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,145.62
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,145.12
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,114.88
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,115.38
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,115.12
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96265
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9368
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96555
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L3 Current (Min),A,58.38
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L3 Current (Max),A,58.75
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,58.5
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L2 Current (Min),A,89.88
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L2 Current (Max),A,94.75
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,91.25
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L1 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L1 Current (Max),A,49.25
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,49.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-66.25
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.44
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02394
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.38125
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.17638
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.69
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.62
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.19
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85583
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.66986
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87216
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.25
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85913
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97067
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87451
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
