Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.5
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.13
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83188
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93988
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79495
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-154.13
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-155.44
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8440200000000001
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8506100000000001
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96854
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.31
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.44
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.47
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,243.23
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,243.3
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,96.12
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,96.62
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,96.25
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,138.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,142.62
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,139.25
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,126.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,126.5
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,126.12
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95276
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95019
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94394
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L3 Current (Min),A,50.12
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L3 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,50.12
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L2 Current (Min),A,93.88
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L2 Current (Max),A,95.25
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,94.5
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L1 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L1 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,39.5
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-139.44
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.56
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.88
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04717
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.52322
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42263
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.32
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.13
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8226600000000001
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69497
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9678
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.56
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8552799999999999
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9819
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86264
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.19
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.5
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7673300000000001
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88244
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77487
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-135.13
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.75
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5678300000000001
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74945
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8759100000000001
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.56
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.61
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,87.38
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,87.88
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,87.62
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,147.5
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,148.88
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,148.12
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,126.5
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,129.25
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,128.5
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.957
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91681
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95578
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L3 Current (Min),A,59.12
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L3 Current (Max),A,59.5
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,59.38
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L2 Current (Min),A,72.12
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L2 Current (Max),A,73.75
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,72.62
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L1 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L1 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,30.5
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.13
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.25
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01912
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.47445
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15178
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.56
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87961
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80029
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97247
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.81
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.88
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79223
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97653
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9238
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.62
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.69
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.62
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7297
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8959299999999999
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81524
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-145.62
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-82.37
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.25
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6988800000000001
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.55462
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83929
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.31
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.38
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.11
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Max),V,243.14
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Min),A,94.62
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Max),A,95.12
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,94.88
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Min),A,122.75
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Max),A,130.75
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,126.88
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Min),A,142.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Max),A,142.5
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,142.38
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 05:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96335
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91006
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94559
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L3 Current (Min),A,57.12
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L3 Current (Max),A,61.12
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,58.25
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L2 Current (Min),A,72.75
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L2 Current (Max),A,73.88
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,73.5
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L1 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L1 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-125.31
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.44
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07178999999999999
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6065
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20012
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.94
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.75
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8681
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73953
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97436
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.06
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.81
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77075
