Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97174
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8704200000000001
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.56
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.69
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75647
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7811600000000001
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8502799999999999
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-71.31
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-85.31
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22338
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.03722
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92526
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Max),V,244.11
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.38
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Min),V,243.11
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Max),V,243.11
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Min),A,95.25
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Max),A,98.75
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,96.25
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Min),A,121.38
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Max),A,122.5
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,122.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Min),A,134.75
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Max),A,141.25
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,136.88
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 05:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93277
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90588
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94324
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L3 Current (Min),A,48.25
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L3 Current (Max),A,48.38
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L3 Current (RMS),A,48.25
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L2 Current (Min),A,63.75
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L2 Current (Max),A,64.75
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L2 Current (RMS),A,64.38
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L1 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L1 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L1 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-177.31
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.75
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.88
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05574
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5089
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15508
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95657
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80807
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94449
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.69
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73831
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98349
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8985299999999999
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.13
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.38
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77786
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8685
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8310799999999999
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-132.31
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.38
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5556
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.61324
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86087
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Min),V,243.97
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.02
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.14
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Min),V,243.19
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Max),V,243.22
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Min),A,97.25
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Max),A,97.38
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,97.25
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Min),A,111.38
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Max),A,115.88
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,112.75
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Min),A,116.62
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Max),A,117.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,116.88
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 05:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94513
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91955
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94632
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L3 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L3 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L2 Current (Min),A,72.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L2 Current (Max),A,73.38
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,72.5
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L1 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L1 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.19
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.44
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01857
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6343300000000001
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25011
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.19
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86819
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6309100000000001
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95428
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.38
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90152
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99539
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88128
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,48.5
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.19
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.75
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76941
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89761
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8441700000000001
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.56
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.06
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.25
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.41854
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2408
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.01219
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.84
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Max),V,243.91
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Min),V,243.95
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Max),V,244.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Min),V,242.91
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Max),V,243.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Min),A,89.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Max),A,89.38
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Min),A,140.38
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Max),A,141.88
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,141.12
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Min),A,111.5
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Max),A,116.38
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,113.5
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 05:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94891
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92514
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93753
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L3 Current (Min),A,48.25
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L3 Current (Max),A,48.38
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,48.25
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L2 Current (Min),A,72.38
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L2 Current (Max),A,74.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,73.25
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L1 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L1 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,173.06
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.06
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.31
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02791
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83801
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34151
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.25
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.88
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.25
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8515
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72058
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95273
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
