Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.69
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91531
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9769
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85388
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.31
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82821
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97052
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89166
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.56
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.88
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.44
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50594
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22145
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.05962000000000001
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.33
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.36
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Min),V,244.44
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.28
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Max),V,243.31
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Min),A,90.75
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Max),A,90.88
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,90.75
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Min),A,130.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Max),A,131.88
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,130.88
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Min),A,109.25
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Max),A,109.38
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,109.38
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 05:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-21.75
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95496
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.88403
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94589
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L3 Current (Min),A,56.5
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L3 Current (Max),A,56.62
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,56.5
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L2 Current (Min),A,62.5
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L2 Current (Max),A,62.5
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,62.5
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L1 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L1 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-78.63
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.69
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.25
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.016309999999999998
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8316600000000001
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23607
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.82
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.19
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8262299999999999
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77591
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94299
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.13
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8962700000000001
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97369
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8602299999999999
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.25
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74902
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95413
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85513
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.5
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-77.56
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.25
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45354
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17501
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.01585
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.36
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Max),V,243.39
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Min),V,243.64
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Max),V,243.67
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Min),V,242.34
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Max),V,242.36
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Min),A,96.88
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Max),A,96.88
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,96.88
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Min),A,120.25
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Max),A,120.38
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,120.38
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Min),A,108.88
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Max),A,109.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,108.88
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 04:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-26.25
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.84506
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91293
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95776
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L3 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L3 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L2 Current (Min),A,71.62
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L2 Current (Max),A,71.88
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,71.88
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L1 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L1 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-97.81
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-48.75
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06432
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90924
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.46178
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.38
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.31
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8394799999999999
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76184
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94818
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.63
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8920899999999999
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9762
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85583
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.56
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.772
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95181
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8555299999999999
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-158.75
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.69
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.13
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.90582
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80545
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71905
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.34
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Min),V,244.36
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Max),V,244.38
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Min),V,243.09
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Max),V,243.12
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Min),A,69.75
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Max),A,69.88
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,69.75
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Min),A,131.5
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Max),A,131.88
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,131.62
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Min),A,112.62
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Max),A,112.75
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,112.62
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 04:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.86661
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9245
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96176
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L3 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L3 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L2 Current (Min),A,76.38
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L2 Current (Max),A,77.12
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,76.62
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L1 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L1 Current (Max),A,45.38
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-164.62
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.75
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0096
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8977
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19481
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.19
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.87
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.31
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8491200000000001
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7611
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8775299999999999
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
