Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.06
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95023
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95984
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87677
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.25
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83249
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95377
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92731
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.87
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-69.19
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.12
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47735
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.30803
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.035289999999999995
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Min),V,243.88
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Max),V,243.89
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Max),V,244.09
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Min),V,242.88
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Max),V,242.89
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Min),A,87.5
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Max),A,87.75
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,87.62
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Min),A,136.12
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Max),A,136.88
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Min),A,111.38
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Max),A,112.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,111.75
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 04:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92969
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94046
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9183
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L3 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L3 Current (Max),A,49.5
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L2 Current (Min),A,68.5
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L2 Current (Max),A,70.62
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,69.5
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L1 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L1 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,47.38
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.19
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.06
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00124
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79773
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27633
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.44
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85693
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7207
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9613
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.06
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.12
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80847
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95917
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88315
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.44
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.06
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8370000000000001
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96448
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79269
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.82
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-63.44
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-94.75
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55532
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.37758
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.09511
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.06
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.12
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Min),V,243.23
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Max),V,243.36
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Min),V,242.3
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Max),V,242.33
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Min),A,82.12
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Max),A,93.25
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,88.62
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Min),A,127.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Max),A,129.12
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,127.88
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Min),A,110.12
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Max),A,110.62
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,110.5
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 04:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93225
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91913
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93436
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L3 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L3 Current (Max),A,40.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,40.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L2 Current (Min),A,68.62
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L2 Current (Max),A,72.25
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,69.5
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L1 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L1 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-119.56
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.12
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.06
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04457
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.58715
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2687
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.31
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95752
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6348199999999999
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96402
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.62
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85019
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97717
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8844
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.5
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7843899999999999
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91156
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84811
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.44
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-67.75
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40639
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.32097
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94815
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.11
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Max),V,241.16
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.44
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Max),V,241.47
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.36
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.38
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Min),A,94.38
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Max),A,94.88
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,94.62
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Min),A,120.38
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Max),A,123.88
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,121.25
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Min),A,121.12
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Max),A,121.62
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,121.38
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 04:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8931600000000001
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94525
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94577
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L3 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L3 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L2 Current (Min),A,71.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L2 Current (Max),A,72.25
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,71.62
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L1 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L1 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,107.06
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.94
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.44
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03813
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7084600000000001
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30575
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.38
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95663
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89633
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97516
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
