Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.81
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.5
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8156399999999999
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98734
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92615
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.25
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.25
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.25
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8478100000000001
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9111
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84775
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.75
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.19
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51025
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.25692
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94885
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.66
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Max),V,241.7
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Min),V,241.8
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Max),V,241.81
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.55
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.58
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Min),A,93.5
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Max),A,94.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,93.75
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Min),A,134.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Max),A,135.25
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,134.75
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Min),A,145.5
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Max),A,146.12
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,146.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 04:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.69
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89438
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96341
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94678
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L3 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L3 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L2 Current (Min),A,82.38
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L2 Current (Max),A,82.88
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,82.5
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L1 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L1 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-77.06
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.62
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-36.25
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11876
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6466
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39797
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.81
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8939799999999999
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74945
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94119
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.5
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.56
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79986
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98938
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8738100000000001
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.5
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92663
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84552
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96948
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.69
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-59.31
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4891
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.40764
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9537
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.27
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.31
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Min),V,242.12
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Max),V,242.17
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.95
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.98
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Min),A,88.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Max),A,88.25
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,88.12
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Min),A,136.38
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Max),A,137.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,136.62
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Min),A,133.62
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Max),A,134.12
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,133.88
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 03:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-22.5
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8890399999999999
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.88785
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.90811
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L3 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L3 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L2 Current (Min),A,64.12
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L2 Current (Max),A,64.88
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,64.38
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L1 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L1 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,118.69
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-82.69
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08342000000000001
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.42733
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12291
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.06
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.25
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8589200000000001
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75042
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98227
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,51.12
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.12
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.12
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.81
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89194
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97592
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8840899999999999
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91049
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85251
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93097
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.69
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-94.25
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43828
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.55752
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.06838
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.11
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.14
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.22
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Max),V,242.28
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.94
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.02
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Min),A,86.38
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Max),A,86.75
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Min),A,117.38
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Max),A,128.5
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,121.88
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Min),A,133.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Max),A,133.25
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,133.12
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 03:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8988
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9108
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94348
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L3 Current (Min),A,39.38
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L3 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L2 Current (Min),A,70.25
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L2 Current (Max),A,70.75
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,70.62
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L1 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L1 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,67.19
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.63
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.44
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01375
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.4772
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24977
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.06
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.69
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82849
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71185
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97617
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
