Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.38
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.81
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85788
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97397
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8704200000000001
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.69
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90167
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84729
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91818
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.5
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-58.19
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.44
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39162
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.42385
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.059279999999999985
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.91
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Max),V,241.94
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Min),V,241.95
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Max),V,242.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.8
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.86
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Min),A,86.38
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Max),A,86.62
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,86.5
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Min),A,124.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Max),A,124.62
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,124.25
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Min),A,128.38
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Max),A,128.5
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,128.38
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 03:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8996299999999999
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92911
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9563
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L3 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L3 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L2 Current (Min),A,69.25
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L2 Current (Max),A,76.75
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,73.25
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L1 Current (Min),A,38.88
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L1 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,116.06
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-66.38
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.56
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02876
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.36681
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33986
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.69
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.5
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8225399999999999
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74179
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98202
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,47.88
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.88
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.88
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94491
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98196
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8686200000000001
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.75
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8880899999999999
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8347100000000001
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92105
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.37
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-64.31
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.81
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4602
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.34652
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.05653
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.02
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Min),V,242.02
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Max),V,242.05
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.73
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Max),V,240.75
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Min),A,90.25
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Max),A,91.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,90.75
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Min),A,123.12
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Max),A,130.5
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,127.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Min),A,134.38
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Max),A,135.25
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,135.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 03:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93146
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.8901700000000001
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9541
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L3 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L3 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L2 Current (Min),A,64.62
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L2 Current (Max),A,66.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,65.12
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L1 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L1 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-116.38
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.94
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07836
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5068600000000001
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2369
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.19
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.44
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8731700000000001
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70019
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98657
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,53.5
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.75
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.62
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.37
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.12
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81091
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98102
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8909600000000001
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.38
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.88
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88815
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8124399999999999
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.901
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.87
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-55.06
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.31
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43929
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.43008
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.06373999999999999
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.78
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Max),V,241.8
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Min),V,241.86
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Max),V,241.91
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.58
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.59
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Min),A,87.88
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Max),A,90.25
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,88.62
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Min),A,117.75
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Max),A,119.12
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,118.25
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Min),A,142.62
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Max),A,143.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,142.75
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 03:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95416
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.89679
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94894
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L3 Current (Min),A,57.75
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L3 Current (Max),A,57.88
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,57.75
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L2 Current (Min),A,64.88
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L2 Current (Max),A,69.88
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,67.38
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L1 Current (Min),A,38.88
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L1 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-153.69
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.62
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.69
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00078
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6911
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18267
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.81
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8942200000000001
