Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72335
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98669
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,53.12
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,53.38
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.25
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.12
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90274
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99054
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88894
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.81
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85834
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98718
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90512
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.07
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-66.81
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.81
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.41558
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.32967
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.03722
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Min),V,241.98
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.05
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Min),V,241.97
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.08
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Min),V,240.83
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Max),V,240.86
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Min),A,107.38
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Max),A,107.75
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,107.5
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Min),A,131.62
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Max),A,137.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,134.38
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Min),A,138.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Max),A,138.5
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,138.25
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 03:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96786
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.89075
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97983
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L3 Current (Min),A,66.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L3 Current (Max),A,66.38
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,66.25
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L2 Current (Min),A,69.25
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L2 Current (Max),A,70.75
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,69.88
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L1 Current (Min),A,55.75
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L1 Current (Max),A,56.12
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,56.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.37
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.56
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03059
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79184
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.17922000000000002
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88699
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73782
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97617
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.81
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8816200000000001
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9928
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8839100000000001
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91376
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8973700000000001
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8636799999999999
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.75
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.94
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.63
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5643199999999999
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21041
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00081
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Min),V,241.52
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Max),V,241.64
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Min),V,241.7
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Max),V,241.83
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.52
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Max),V,240.61
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Min),A,118.25
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Max),A,118.75
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,118.62
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Min),A,131.38
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Max),A,133.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,132.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Min),A,141.75
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Max),A,142.25
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,142.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 02:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-21.62
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95102
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.89822
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95642
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L3 Current (Min),A,54.75
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L3 Current (Max),A,54.88
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,54.88
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L2 Current (Min),A,68.88
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L2 Current (Max),A,69.75
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,69.25
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L1 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L1 Current (Max),A,52.62
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,44.12
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-126.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.5
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.19
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05379
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.69329
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30462
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.19
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90295
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69967
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9834
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.25
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.75
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.12
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95807
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98721
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90686
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.82
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88479
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95514
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8505799999999999
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.44
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.12
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.5
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44308
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.20681
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.0005
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.56
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Max),V,244.59
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Min),V,244.72
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Max),V,244.75
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Min),V,243.47
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Max),V,243.55
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Min),A,112.88
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Max),A,113.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,113.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Min),A,128.38
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Max),A,129.25
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,128.88
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Min),A,138.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Max),A,153.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,144.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 02:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-21.5
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.12
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9451
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.8932200000000001
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9639
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L3 Current (Min),A,56.62
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L3 Current (Max),A,56.88
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,56.75
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L2 Current (Min),A,66.12
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L2 Current (Max),A,67.38
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,66.5
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L1 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L1 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-173.94
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.87
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.14907
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.47356
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42974
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.62
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.57
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
