Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86105
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7199399999999999
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9917
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,64.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,64.25
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.12
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.56
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91351
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98874
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90524
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96991
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97086
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9317
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-137.31
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-136.94
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.52694
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.65432
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98062
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.88
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.92
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Min),V,244.06
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Max),V,244.14
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Min),V,242.56
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Max),V,242.61
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Min),A,116.38
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Max),A,116.62
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,116.5
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Min),A,123.12
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Max),A,124.25
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,123.38
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Min),A,175.38
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Max),A,175.75
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,175.62
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 02:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95718
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90845
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97018
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L3 Current (Min),A,56.12
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L3 Current (Max),A,56.62
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,56.38
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L2 Current (Min),A,67.62
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L2 Current (Max),A,68.12
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,68.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L1 Current (Min),A,53.12
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L1 Current (Max),A,53.38
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,53.12
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.25
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.87
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08534
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.64285
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23485
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.25
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.75
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88699
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7048
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97934
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.81
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89459
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98685
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86075
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93585
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94913
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92047
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.69
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-76.25
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40017
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.19438
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94656
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.47
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.52
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Min),V,243.67
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Max),V,243.78
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Min),V,242.36
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Max),V,242.44
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Min),A,106.38
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Max),A,106.75
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,106.62
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Min),A,127.25
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Max),A,127.62
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,127.5
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Min),A,155.38
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Max),A,155.75
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,155.38
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 02:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9624
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90619
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9426
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L3 Current (Min),A,61.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L3 Current (Max),A,61.12
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,61.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L2 Current (Min),A,69.12
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L2 Current (Max),A,69.62
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,69.25
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L1 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L1 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,174.87
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.31
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.31
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03203
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5767800000000001
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24099
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.69
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86654
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6796800000000001
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98273
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.62
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.75
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,31.63
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91925
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99057
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8462200000000001
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94949
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95822
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93622
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-69.38
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8094100000000001
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.28823000000000004
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9472
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Min),V,247.81
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Max),V,247.86
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Min),V,248.03
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Max),V,248.08
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Min),V,246.77
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Max),V,246.8
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Min),A,113.5
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Max),A,113.75
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,113.62
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Min),A,129.38
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Max),A,129.88
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,129.5
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Min),A,149.75
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Max),A,149.88
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,149.75
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 02:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.38
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96585
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90439
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97436
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L3 Current (Min),A,64.5
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L3 Current (Max),A,64.75
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,64.62
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L2 Current (Min),A,68.12
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L2 Current (Max),A,68.75
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,68.5
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L1 Current (Min),A,49.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L1 Current (Max),A,49.5
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-30.25
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.94
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.31
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06624
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5101899999999999
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25643
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
