Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.62
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88171
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.63952
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97629
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.62
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83847
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98535
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91333
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92825
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97348
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90167
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.75
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-69.88
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56271
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.29088
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.0482
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Min),V,247.44
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Max),V,247.45
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Min),V,247.52
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Max),V,247.56
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Min),V,246.14
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Max),V,246.2
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Min),A,115.75
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Max),A,116.38
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,116.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Min),A,129.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Max),A,129.75
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,129.5
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Min),A,153.38
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Max),A,153.88
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,153.5
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 02:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95364
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90982
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9555
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L3 Current (Min),A,56.62
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L3 Current (Max),A,57.5
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,57.12
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L2 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L2 Current (Max),A,71.88
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,70.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L1 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L1 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-43.81
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.75
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.88
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07256
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5231600000000001
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10152
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.12
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.31
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85803
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8004399999999999
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8221700000000001
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.12
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.12
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8276
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9856
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8771
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90311
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97522
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96399
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-77.56
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.37
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7943100000000001
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.18105
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0088
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,247.64
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,247.67
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,247.59
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,247.62
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,246.48
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,246.5
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,106.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,106.88
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,106.5
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,130.75
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,134.38
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,132.38
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,108.88
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,109.75
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,109.5
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95138
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95248
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97116
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L3 Current (Min),A,51.12
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L3 Current (Max),A,51.38
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L2 Current (Min),A,88.38
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L2 Current (Max),A,90.12
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,88.75
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L1 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L1 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-92.12
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.5
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.94
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06941
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6318600000000001
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26326
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.13
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.94
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8981299999999999
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73712
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90994
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.56
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.863
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98911
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93326
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90176
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94595
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96762
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.69
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.82
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.25
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48693
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21498
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0027
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,247.52
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,247.56
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,247.47
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,247.5
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,246.22
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,246.3
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,104.38
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,104.5
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,104.38
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,145.75
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,147.62
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,146.12
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,123.38
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,126.12
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,124.88
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94556
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92242
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97961
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L3 Current (Min),A,51.12
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L3 Current (Max),A,51.38
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,51.25
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L2 Current (Min),A,77.12
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L2 Current (Max),A,78.25
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,77.62
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L1 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L1 Current (Max),A,54.88
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,54.38
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,20.5
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.63
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.25
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08434
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77115
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24926
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
