Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.5
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.56
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87805
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68075
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95209
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.56
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.56
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8051699999999999
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99237
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8819299999999999
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91171
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93185
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96835
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.94
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-67.31
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.94
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52352
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.31981
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02187
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,247.23
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,247.28
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,247.3
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,247.36
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.89
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,245.97
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,103.75
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,103.88
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,103.75
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,140.75
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,141.88
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,141.25
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,132.25
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,133.62
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,133.12
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.5
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8882399999999999
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91687
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98071
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L3 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L3 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L2 Current (Min),A,73.12
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L2 Current (Max),A,73.38
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,73.25
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L1 Current (Min),A,52.5
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L1 Current (Max),A,52.5
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,52.5
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-141.56
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.25
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.06
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05687
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80438
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30394
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.06
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8776200000000001
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.66278
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94824
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.5
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.75
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8055399999999999
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99173
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8925799999999999
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96432
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85687
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98996
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-135.69
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-137.44
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.12
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.639
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.65441
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8878799999999999
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,247.09
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,247.11
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,247.06
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,247.08
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.55
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,245.58
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,96.75
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,96.88
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,96.88
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,132.25
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,132.62
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,132.38
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,150.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,150.12
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,150.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91281
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92868
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9779
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L3 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L3 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L2 Current (Min),A,81.38
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L2 Current (Max),A,82.12
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,81.75
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L1 Current (Min),A,51.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L1 Current (Max),A,51.12
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-60.13
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.38
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.87
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00172
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6693399999999999
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20565
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.94
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.12
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87985
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6625300000000001
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94778
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.25
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88605
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98718
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88336
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90616
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87674
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95322
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.31
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.75
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.19
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43664
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.23546
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.04341
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,247.12
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,247.12
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,247.2
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,247.22
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,245.81
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,245.83
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,93.5
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,93.88
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,93.75
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,136.5
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,137.12
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,136.88
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,127.38
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,127.5
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,127.5
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90988
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9465
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97855
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L3 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L3 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L2 Current (Min),A,82.12
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L2 Current (Max),A,83.62
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,82.75
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L1 Current (Min),A,51.25
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L1 Current (Max),A,51.75
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-93.38
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.38
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.88
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00154
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67251
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31359000000000004
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
