Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.06
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8847299999999999
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.62856
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95331
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.56
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93149
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9805
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8726200000000001
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89999
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92505
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88275
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.75
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-51.82
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54424
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.48089
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02937
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Min),V,247.27
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Max),V,247.31
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Min),V,247.34
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Max),V,247.38
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Min),V,245.98
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Max),V,246.03
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Min),A,92.62
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Max),A,92.88
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,92.75
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Min),A,136.12
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Max),A,137.62
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,136.75
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Min),A,129.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Max),A,129.5
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,129.25
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 01:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92837
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93817
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97504
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L3 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L3 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L2 Current (Min),A,87.62
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L2 Current (Max),A,88.75
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,88.12
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L1 Current (Min),A,49.75
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L1 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,49.88
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.44
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.44
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05873
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8225399999999999
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38958
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.44
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8618399999999999
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7983399999999999
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95108
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.81
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90842
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.987
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8821100000000001
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91495
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86587
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90234
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.25
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-56.37
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5552
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.42419
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95453
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Min),V,247.22
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Max),V,247.25
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Min),V,247.31
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Max),V,247.34
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Min),V,245.83
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Max),V,245.89
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Min),A,94.75
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Max),A,95.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,94.88
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Min),A,143.62
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Max),A,147.38
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,144.75
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Min),A,140.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Max),A,152.5
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,142.62
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 00:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89487
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9155
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95895
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L3 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L3 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L2 Current (Min),A,77.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L2 Current (Max),A,78.38
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,78.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L1 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L1 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,45.88
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-159.37
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.69
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.69
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02766
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81167
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22255
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.5
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89071
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73364
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95279
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,31.31
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92935
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98315
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85077
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93533
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81497
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97052
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-70.31
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-60.19
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30571
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.389
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95239
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Min),V,246.64
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Max),V,246.69
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Min),V,246.67
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Max),V,246.81
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Max),V,245.34
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Min),A,96.5
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Max),A,96.88
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,96.75
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Min),A,130.38
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Max),A,131.88
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,131.5
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Min),A,152.62
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Max),A,153.12
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,153.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 00:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.06
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92453
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90146
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97302
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L3 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L3 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L3 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L2 Current (Min),A,70.88
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L2 Current (Max),A,71.25
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L2 Current (RMS),A,71.12
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L1 Current (Min),A,56.75
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L1 Current (Max),A,56.88
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L1 Current (RMS),A,56.88
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-101.38
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.75
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-81.63
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07677
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73611
