Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19631
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.25
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.13
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96197
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75015
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98459
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.12
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.5
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.06
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95407
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98242
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86087
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.88
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9005700000000001
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90121
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96732
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.63
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-64.87
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.69
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36666
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.34423000000000004
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.05211
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Min),V,247.09
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Max),V,247.14
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Min),V,247.31
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Max),V,247.34
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.83
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.86
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Min),A,121.38
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Max),A,121.75
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,121.5
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Min),A,125.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Max),A,125.38
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,125.25
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Min),A,170.62
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Max),A,170.88
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,170.75
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 00:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.88736
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91955
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98038
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L3 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L3 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L3 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L2 Current (Min),A,74.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L2 Current (Max),A,74.12
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L2 Current (RMS),A,74.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L1 Current (Min),A,55.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L1 Current (Max),A,55.25
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L1 Current (RMS),A,55.12
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-70.38
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.13
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.5
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03416
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53866
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29348
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95944
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68014
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97134
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.06
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,31.75
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85531
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9863
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84506
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.44
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8959600000000001
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87649
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96698
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.44
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-58.63
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-94.81
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4391100000000001
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.40029
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.07259
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Min),V,246.88
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Max),V,246.89
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.81
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Max),V,246.83
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.34
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Min),A,106.25
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Max),A,106.38
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,106.25
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Min),A,127.88
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Max),A,128.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,127.88
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Min),A,159.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Max),A,159.25
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,159.12
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 00:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-23.56
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91455
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.87265
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95453
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L3 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L3 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L2 Current (Min),A,65.88
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L2 Current (Max),A,67.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,66.5
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L1 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-87.63
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.44
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-82.69
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05031
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.66046
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10005
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.75
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96301
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85757
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95364
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.5
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87335
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98441
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8645
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90787
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9707
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96875
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.75
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-60.25
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-96.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49297
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.37353
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.11608
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Min),V,246.53
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Max),V,246.58
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Min),V,246.69
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Max),V,246.7
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Min),V,245.25
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.28
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Min),A,109.75
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Max),A,110.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,109.88
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Min),A,136.38
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Max),A,137.38
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,137.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Min),A,126.88
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Max),A,127.12
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,127.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 00:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-23.62
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91843
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.86795
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9361
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L3 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L3 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L3 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L2 Current (Min),A,67.38
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L2 Current (Max),A,68.75
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L2 Current (RMS),A,68.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L1 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L1 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L1 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-97.56
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.13
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-80.37
