Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03648
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74047
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12782000000000002
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.62
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94788
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87054
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97125
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.19
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92407
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98462
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92227
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.88
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92764
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9783
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93909
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.56
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-69.75
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.12
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4638
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.28319
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02348
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Min),V,248.09
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Max),V,248.09
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Min),V,248.2
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Max),V,248.25
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Min),V,246.77
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Max),V,246.78
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Min),A,106.62
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Max),A,107.12
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,107.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Min),A,140.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Max),A,141.38
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,140.5
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Min),A,129.75
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Max),A,130.12
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,129.88
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 00:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93539
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90179
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96567
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L3 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L3 Current (Max),A,48.25
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,48.25
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L2 Current (Min),A,73.88
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L2 Current (Max),A,75.5
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,75.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L1 Current (Min),A,47.88
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L1 Current (Max),A,49.25
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-134.87
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.44
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.37
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06535
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6892699999999999
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20946
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.81
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81253
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91748
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8596799999999999
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.12
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96051
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96802
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92834
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.5
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91458
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94748
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92758
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.13
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-63.44
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42647
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.35323000000000004
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.004229999999999999
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.42
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.44
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.72
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.77
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.27
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.31
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Min),A,111.25
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Max),A,111.38
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,111.25
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Min),A,137.75
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Max),A,140.38
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,139.38
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Min),A,136.38
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Max),A,137.88
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,137.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 23:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94745
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91751
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98025
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L3 Current (Min),A,52.25
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L3 Current (Max),A,52.38
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,52.38
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L2 Current (Min),A,84.38
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L2 Current (Max),A,85.25
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,84.88
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L1 Current (Min),A,67.38
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L1 Current (Max),A,68.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,67.75
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-86.19
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.62
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.31
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02293
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6672899999999999
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16439
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.06
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.69
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8531799999999999
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7257
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96555
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.88
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88815
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95743
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8688899999999999
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91485
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98782
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92233
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.5
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.44
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.37
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73321
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21328000000000005
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.02583
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.67
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.75
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.05
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.11
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Min),V,243.42
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Max),V,243.47
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Min),A,108.75
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Max),A,109.25
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,109.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Min),A,145.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Max),A,145.88
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,145.5
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Min),A,164.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Max),A,164.88
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,164.38
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 23:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9379
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.89789
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94278
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L3 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L3 Current (Max),A,47.88
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,46.62
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L2 Current (Min),A,80.38
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L2 Current (Max),A,80.5
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,80.5
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L1 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L1 Current (Max),A,45.38
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
