Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-50.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.63
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.56
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04924
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.44704
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24822
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.62
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87308
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82968
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94113
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.32
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.62
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8340700000000001
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95431
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88565
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96204
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96085
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92688
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-137.63
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-143.81
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.12
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.64895
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.71792
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8827799999999999
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.83
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.16
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.17
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Min),V,243.61
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Max),V,243.64
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Min),A,108.5
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Max),A,110.88
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,109.62
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Min),A,135.25
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Max),A,135.25
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,135.25
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Min),A,137.12
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Max),A,137.5
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,137.25
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 23:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9447
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92068
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97778
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L3 Current (Min),A,52.75
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L3 Current (Max),A,52.88
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,52.75
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L2 Current (Min),A,83.12
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L2 Current (Max),A,88.75
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,84.62
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L1 Current (Min),A,62.62
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L1 Current (Max),A,63.12
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,62.75
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-85.63
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-65.06
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.25
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03319
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.41671
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0656
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.19
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8916299999999999
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7693399999999999
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88605
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.62
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91089
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95431
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90054
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8940100000000001
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96576
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9162
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-67.44
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81689
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.29717
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94763
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.45
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.5
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.83
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.33
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.39
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Min),A,111.5
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Max),A,112.25
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,111.88
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Min),A,142.38
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Max),A,148.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,143.75
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Min),A,150.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Max),A,150.5
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,150.12
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 23:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96069
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.88464
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95862
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L3 Current (Min),A,63.88
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L3 Current (Max),A,64.12
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,64.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L2 Current (Min),A,73.88
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L2 Current (Max),A,74.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,74.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L1 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L1 Current (Max),A,51.25
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,49.62
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-153.19
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-63.07
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-82.25
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06996000000000001
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.41884
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11278
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.06
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92795
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79318
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88974
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.06
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96695
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9769
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88055
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91202
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97479
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91327
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.75
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-76.19
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54485
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.20153
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94598
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.47
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Max),V,246.28
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.81
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.78
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.5
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.39
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Min),A,132.5
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Max),A,138.38
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,134.38
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Min),A,146.25
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Max),A,149.38
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,148.38
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Min),A,131.25
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Max),A,138.38
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 23:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92013
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.8900399999999999
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94464
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L3 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L3 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L2 Current (Min),A,75.62
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L2 Current (Max),A,76.38
