Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,75.88
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L1 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L1 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,45.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,150.37
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.19
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-85.19
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04549
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.50173
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14057999999999998
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.19
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86651
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84439
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90286
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.25
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91223
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95389
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87503
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89691
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99094
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96133
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-83.75
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07268
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88876
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9252
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,246.97
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,247.02
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,247.16
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,247.17
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,245.72
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,245.78
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,101.38
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,101.75
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,101.62
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,156.75
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,157.25
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,156.88
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,144.62
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,145.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,144.88
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91135
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93335
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95834
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L3 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L3 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L2 Current (Min),A,87.25
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L2 Current (Max),A,89.25
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,88.25
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L1 Current (Min),A,49.38
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L1 Current (Max),A,49.75
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,49.62
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-76.94
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-67.44
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.19
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02104
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.36919
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28096
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.81
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.81
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8680700000000001
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7693800000000001
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93182
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.69
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90536
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95166
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8869600000000001
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.88
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8900399999999999
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98511
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98181
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-132.37
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.19
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.60439
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.66757
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.909
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Min),V,246.06
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Max),V,246.08
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Min),V,246.28
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Max),V,246.31
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.61
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Min),A,100.75
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Max),A,101.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,100.88
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Min),A,145.12
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Max),A,147.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,146.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Min),A,160.62
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Max),A,161.12
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,160.88
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 22:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95059
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96814
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97726
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L3 Current (Min),A,57.62
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L3 Current (Max),A,57.75
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,57.62
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L2 Current (Min),A,124.75
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L2 Current (Max),A,125.88
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,125.25
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L1 Current (Min),A,63.25
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L1 Current (Max),A,63.75
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,63.5
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-47.94
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-67.31
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-41.81
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10909
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.39098
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.54437
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.19
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8581200000000001
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93106
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93576
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.69
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9107
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95776
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8992
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.06
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8716700000000001
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92908
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98398
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.62
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8153
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.26357
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0349
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Min),V,246.22
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Max),V,246.25
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.09
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Max),V,246.14
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Min),A,117.12
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Max),A,117.25
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,117.25
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Min),A,188.88
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Max),A,190.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,189.38
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Min),A,172.62
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Max),A,173.62
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,173.25
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 22:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96667
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94418
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96704
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
