Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L3 Current (Min),A,69.38
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L3 Current (Max),A,69.62
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,69.5
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L2 Current (Min),A,93.62
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L2 Current (Max),A,95.38
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,94.12
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L1 Current (Min),A,51.88
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L1 Current (Max),A,52.25
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,52.12
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-92.81
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.69
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.37
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05122
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74215
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32964
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.69
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8649600000000001
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93115
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8891899999999999
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.5
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93402
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95602
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88736
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89139
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9826
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98309
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.94
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.38
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47048
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.20082
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.01701
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Min),V,246.17
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Max),V,246.25
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.39
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Min),A,129.25
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Max),A,129.75
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,129.5
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Min),A,167.88
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Max),A,169.75
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,168.38
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Min),A,155.25
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Max),A,155.5
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,155.38
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 22:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9635
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93332
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97067
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L3 Current (Min),A,68.5
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L3 Current (Max),A,68.88
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,68.75
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L2 Current (Min),A,93.62
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L2 Current (Max),A,94.62
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,94.12
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L1 Current (Min),A,57.38
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L1 Current (Max),A,57.62
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,57.5
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-113.06
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.94
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.12453
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8662700000000001
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35991
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.19
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8644700000000001
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93625
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87692
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.19
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96478
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96179
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91275
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91543
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95673
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9928
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,60.62
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,60.62
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.62
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-77.94
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.44
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8619399999999999
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.16826
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02217
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Min),V,246.02
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Max),V,246.05
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.14
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.2
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.88
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Min),A,139.25
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Max),A,139.5
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,139.38
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Min),A,162.62
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Max),A,163.62
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,163.12
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Min),A,185.88
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Max),A,186.12
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,186.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 22:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94467
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93622
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96353
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L3 Current (Min),A,61.12
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L3 Current (Max),A,61.12
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,61.12
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L2 Current (Min),A,97.5
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L2 Current (Max),A,98.5
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,98.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L1 Current (Min),A,51.12
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L1 Current (Max),A,51.62
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-146.38
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.56
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13494
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8458200000000001
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36605
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.38
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90005
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93072
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86993
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.94
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91809
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98065
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91269
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92569
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95056
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90829
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.94
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.19
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.87
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60537
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.19081
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00328
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Min),V,248.23
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Max),V,248.27
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Min),V,248.08
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.09
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Min),V,246.77
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Max),V,246.78
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Min),A,129.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Max),A,129.25
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,129.12
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Min),A,175.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Max),A,176.25
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,175.62
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Min),A,133.12
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Max),A,133.62
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,133.38
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 22:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9704
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94284
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98099
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
