Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L3 Current (Min),A,78.88
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L3 Current (Max),A,79.12
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,79.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L2 Current (Min),A,101.62
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L2 Current (Max),A,101.75
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,101.62
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L1 Current (Min),A,69.62
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L1 Current (Max),A,69.88
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,69.75
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-76.62
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.19
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02913
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79257
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34502
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9068
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93878
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8804
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.19
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8993200000000001
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96869
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93875
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.25
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93008
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95981
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92642
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-77.5
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.25
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85315
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.18309
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.03865
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Min),V,247.66
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Max),V,247.67
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.69
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Max),V,247.69
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.22
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.25
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Min),A,147.5
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Max),A,147.62
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,147.62
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Min),A,176.25
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Max),A,176.5
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,176.38
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Min),A,171.75
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Max),A,171.88
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,171.88
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 22:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95294
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95737
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96707
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L3 Current (Min),A,70.88
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L3 Current (Max),A,71.38
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,71.12
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L2 Current (Min),A,120.38
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L2 Current (Max),A,122.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,121.25
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L1 Current (Min),A,57.88
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L1 Current (Max),A,58.38
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,58.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,9.87
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.31
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.88
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12026
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74362
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3796
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.88
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90246
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84701
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91186
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.19
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93011
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97974
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91705
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.25
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.12
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9162
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94788
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94131
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.62
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-67.81
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.56
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52325
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.30886
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.01942
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.56
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.64
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Max),V,246.3
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Min),V,244.92
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Min),A,141.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Max),A,145.38
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,142.12
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Min),A,192.12
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Max),A,193.5
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,193.12
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Min),A,159.75
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Max),A,160.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,159.88
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 21:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95474
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94995
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97119
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L3 Current (Min),A,71.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L3 Current (Max),A,71.25
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,71.12
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L2 Current (Min),A,106.75
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L2 Current (Max),A,107.25
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,107.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L1 Current (Min),A,51.88
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L1 Current (Max),A,52.25
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,52.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-135.94
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.88
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.25
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03151
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84805
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36986
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.87
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93863
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7950699999999999
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91537
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.69
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93597
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9686
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96921
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,64.5
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,64.5
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8995
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94122
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99475
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,80.88
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,81.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.88
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-133.63
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-140.31
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.54269
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.66885
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90909
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.3
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.36
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.42
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.48
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.81
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Min),A,139.75
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Max),A,140.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,139.75
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Min),A,164.75
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Max),A,166.25
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,165.38
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Min),A,230.5
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Max),A,230.88
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,230.75
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 21:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
