Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93588
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95633
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96689
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L3 Current (Min),A,60.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L3 Current (Max),A,60.25
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,60.12
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L2 Current (Min),A,111.75
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L2 Current (Max),A,113.25
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,112.38
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L1 Current (Min),A,62.12
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L1 Current (Max),A,62.62
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,62.38
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-112.25
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.81
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.10286
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8861700000000001
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36251
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.31
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91208
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80615
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93744
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.44
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91708
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96033
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94897
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.38
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95486
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95663
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95932
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.37
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.56
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.12
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49148
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.15102000000000002
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.01363
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.75
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Max),V,246.75
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.77
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.81
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.36
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.41
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Min),A,140.5
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Max),A,140.75
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,140.62
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Min),A,175.25
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Max),A,176.62
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,175.88
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Min),A,178.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Max),A,178.5
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,178.25
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 21:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96536
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97885
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9729
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L3 Current (Min),A,79.5
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L3 Current (Max),A,79.62
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,79.5
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L2 Current (Min),A,179.88
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L2 Current (Max),A,181.75
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,181.12
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L1 Current (Min),A,71.62
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L1 Current (Max),A,72.25
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,71.75
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-59.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.5
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.62
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14922
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80899
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.50967
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93036
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94519
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94534
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.25
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96811
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96963
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95798
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,74.75
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.88
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.88
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96747
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93939
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91589
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.69
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82568
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.14742
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94684
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.91
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.94
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.59
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Max),V,247.62
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.3
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.31
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Min),A,173.38
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Max),A,173.75
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,173.5
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Min),A,260.75
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Max),A,262.38
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,261.88
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Min),A,215.62
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Max),A,216.5
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,215.88
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 21:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93506
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93994
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96091
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L3 Current (Min),A,64.88
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L3 Current (Max),A,65.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,64.88
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L2 Current (Min),A,109.75
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L2 Current (Max),A,111.62
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,110.62
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L1 Current (Min),A,58.5
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L1 Current (Max),A,58.75
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,58.62
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,154.81
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.63
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.87
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.035289999999999995
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7256100000000001
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29012
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8937700000000001
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8891
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89343
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.75
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95868
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97501
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90634
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,59.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91135
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97461
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94507
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-64.81
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44967
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.34636
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94571
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Min),V,247.27
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Max),V,247.27
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Min),V,247.09
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Max),V,247.11
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.61
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.61
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Min),A,143.12
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Max),A,143.25
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,143.12
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Min),A,185.75
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Max),A,187.88
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,186.88
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Min),A,175.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Max),A,175.38
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,175.12
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 21:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.56
