Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94189
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95187
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96393
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L3 Current (Min),A,70.12
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L3 Current (Max),A,70.88
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,70.62
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L2 Current (Min),A,127.5
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L2 Current (Max),A,128.25
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,128.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L1 Current (Min),A,61.62
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L1 Current (Max),A,61.75
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,61.62
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-124.75
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.06
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0006900000000000001
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7863100000000001
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40197
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98178
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.978
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96759
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,64.75
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,65.12
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,65.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,53.88
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,55.12
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.13
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90863
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9631
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95373
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,82.75
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,82.88
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.75
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91183
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96851
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95236
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81186
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22799
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95322
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.22
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.23
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.34
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.38
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.69
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Max),V,245.72
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Min),A,178.25
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Max),A,178.75
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,178.5
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Min),A,233.25
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Max),A,234.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,233.62
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Min),A,226.12
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Max),A,235.38
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,229.88
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 21:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9552
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93533
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96332
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L3 Current (Min),A,86.38
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L3 Current (Max),A,86.38
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,86.38
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L2 Current (Min),A,120.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L2 Current (Max),A,121.12
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,120.62
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L1 Current (Min),A,59.38
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L1 Current (Max),A,60.38
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,59.88
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-38.19
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08925
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86926
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37484
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95883
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89715
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93326
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.81
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97879
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97324
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94403
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,79.12
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,79.25
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.12
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9227
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98679
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94687
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.06
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.75
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.63
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47451
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.264
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.015369999999999997
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Min),V,247.2
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Max),V,247.27
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Min),V,247.02
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Max),V,247.05
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.53
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Min),A,186.88
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Max),A,190.88
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,188.88
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Min),A,225.62
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Max),A,226.25
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,226.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Min),A,193.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Max),A,194.12
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,193.5
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 20:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95694
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95615
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96796
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L3 Current (Min),A,81.12
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L3 Current (Max),A,81.75
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,81.5
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L2 Current (Min),A,126.12
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L2 Current (Max),A,127.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,126.62
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L1 Current (Min),A,59.5
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L1 Current (Max),A,60.25
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,59.88
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-82.56
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.44
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.93
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06542
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8217399999999999
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.45998
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9563
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94995
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98312
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,56.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,56.25
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.12
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.75
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90561
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9711
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93378
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,80.38
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,80.38
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.38
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.957
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96982
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95315
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-137.81
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-143.06
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6711699999999999
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9668
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.76928
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,248.55
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,248.59
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,248.16
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,248.2
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,246.42
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,246.52
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,171.5
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,172.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,171.88
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,227.12
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,227.88
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,227.38
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,214.5
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,215.5
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,215.0
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
