Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93491
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95987
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97513
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L3 Current (Min),A,64.38
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L3 Current (Max),A,64.75
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,64.62
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L2 Current (Min),A,127.38
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L2 Current (Max),A,128.62
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,128.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L1 Current (Min),A,69.25
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L1 Current (Max),A,69.38
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,69.38
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-84.5
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12084
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87939
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.50198
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,6.88
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97223
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96701
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98959
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,48.75
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,66.62
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,66.88
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,66.75
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.13
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8986799999999999
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98703
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9682
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.38
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,89.38
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,89.5
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.38
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92483
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99023
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98941
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,62.88
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,63.12
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.37
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-61.5
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.38
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36791
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.38143
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.0244
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,248.16
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.2
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,247.77
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.8
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,246.05
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.08
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,70.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,155.12
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,155.5
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,155.38
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,260.5
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,261.88
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,261.5
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,285.38
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,285.62
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,285.5
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93829
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96368
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97284
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L3 Current (Min),A,64.88
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L3 Current (Max),A,65.12
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,65.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L2 Current (Min),A,132.25
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L2 Current (Max),A,133.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,132.62
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L1 Current (Min),A,67.5
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L1 Current (Max),A,67.88
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,67.62
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,60.31
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.94
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.38
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02669
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72134
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.55471
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97024
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96365
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99167
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,74.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,74.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,74.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.31
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.44
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99332
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98013
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96619
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,68.38
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.38
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.62
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,84.62
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,84.75
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.62
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89145
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93851
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97815
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.25
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-72.06
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-94.94
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4103600000000001
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2639
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.06178
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,247.38
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,247.38
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,247.17
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,247.22
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.62
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.66
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,203.62
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,203.88
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,203.75
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,235.75
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,237.25
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,236.5
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,265.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,265.75
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,265.38
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96057
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9501
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97928
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L3 Current (Min),A,82.12
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L3 Current (Max),A,82.75
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,82.5
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L2 Current (Min),A,124.62
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L2 Current (Max),A,125.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,124.75
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L1 Current (Min),A,82.25
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L1 Current (Max),A,82.75
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,82.5
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-111.94
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.94
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13918
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97745
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43969
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.31
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91858
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84396
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96637
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.81
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96909
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99252
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96591
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,62.88
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,63.12
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,93.75
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,93.88
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.88
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92517
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96204
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91803
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.56
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-76.31
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.37
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6137600000000001
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.19698
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.00322
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,247.25
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,247.3
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.8
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.81
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.19
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,179.88
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,183.5
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,181.75
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,236.5
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,237.0
