Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,236.62
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,240.25
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,245.62
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,244.25
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.12
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95663
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9657
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98221
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L3 Current (Min),A,83.12
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L3 Current (Max),A,83.38
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,83.25
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L2 Current (Min),A,133.12
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L2 Current (Max),A,133.25
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,133.25
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L1 Current (Min),A,78.12
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L1 Current (Max),A,78.75
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,78.5
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-101.88
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.63
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.38
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07347000000000001
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77636
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4529
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90582
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92352
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89218
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.31
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.13
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96371
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96805
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96326
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,94.75
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,95.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.88
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90689
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94617
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9331
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.82
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-77.75
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.5
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57595
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.18859
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.01079
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,246.69
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.72
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.45
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.45
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,245.22
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.27
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,172.88
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,173.62
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,173.12
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,219.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,220.25
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,219.62
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,218.88
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,219.25
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,219.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98199
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97092
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98532
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L3 Current (Min),A,118.75
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L3 Current (Max),A,118.88
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,118.88
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L2 Current (Min),A,144.75
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L2 Current (Max),A,146.75
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,145.75
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L1 Current (Min),A,91.62
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L1 Current (Max),A,91.88
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,91.75
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-115.88
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.06
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.21944
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97436
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30532
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.19
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96149
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84659
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96173
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,48.25
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.25
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.63
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85388
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98053
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95062
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,87.88
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,88.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.88
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99133
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91742
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97165
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,67.38
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,67.62
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.75
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.44
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-86.69
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46194
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.16695
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.05315
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,247.12
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,247.16
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,247.22
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,247.25
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,245.81
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.83
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,250.5
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,251.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,250.75
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,224.62
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,226.5
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,225.62
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,259.12
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,259.5
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,259.25
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97494
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97784
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97961
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L3 Current (Min),A,97.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L3 Current (Max),A,97.12
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,97.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L2 Current (Min),A,154.75
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L2 Current (Max),A,158.5
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,157.38
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L1 Current (Min),A,78.88
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L1 Current (Max),A,80.12
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,79.5
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-127.87
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.06
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-40.5
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06727999999999999
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.59692
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44488
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8823799999999999
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96081
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98822
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,57.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,57.12
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.62
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95636
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98386
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96796
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.5
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.62
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,88.5
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,88.62
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.62
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93991
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93802
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96384
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.13
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-68.88
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.37
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40569
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.28792
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.03862
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,247.58
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.59
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,247.11
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.16
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.61
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.66
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
