Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,175.12
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,175.62
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,175.25
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,253.12
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,256.75
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,255.62
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,259.25
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,260.75
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,259.88
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98145
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9602
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95724
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L3 Current (Min),A,102.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L3 Current (Max),A,102.25
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,102.12
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L2 Current (Min),A,128.62
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L2 Current (Max),A,129.25
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,128.88
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L1 Current (Min),A,55.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L1 Current (Max),A,55.38
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,55.12
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-67.94
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.75
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.13
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0096
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6117199999999999
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42641
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92831
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85275
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92874
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8779899999999999
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98465
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96954
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.38
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,103.88
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,104.25
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98184
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93832
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96283
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.38
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-77.31
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-95.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69735
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.15462
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.06178
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,247.12
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,247.16
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.11
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.16
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.59
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.62
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,205.88
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,206.38
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,206.12
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,203.38
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,211.88
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,206.25
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,218.12
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,219.12
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,218.38
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98257
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95926
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96338
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L3 Current (Min),A,104.88
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L3 Current (Max),A,105.12
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,105.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L2 Current (Min),A,119.5
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L2 Current (Max),A,123.12
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,121.75
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L1 Current (Min),A,54.25
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L1 Current (Max),A,54.5
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,54.38
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-48.56
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.13
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.94
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03038
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7680600000000001
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4960600000000001
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.94
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76269
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9801
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.94
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96597
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9913
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97971
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,101.38
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,101.5
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.38
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88476
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97421
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92267
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-73.81
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-91.5
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19435
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.02281
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91968
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.58
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.59
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.98
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.02
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.3
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,187.12
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,187.62
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,187.38
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,209.62
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,213.25
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,211.88
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,236.12
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,236.62
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,236.38
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97919
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96289
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95377
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L3 Current (Min),A,100.12
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L3 Current (Max),A,106.62
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,103.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L2 Current (Min),A,122.62
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L2 Current (Max),A,123.25
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,122.75
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L1 Current (Min),A,50.5
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L1 Current (Max),A,51.12
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-80.37
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.44
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.25
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0356
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.58911
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23461
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.94
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96182
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8012699999999999
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95612
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,49.25
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97766
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98596
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96738
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,86.75
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.75
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85992
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94659
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96704
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.31
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-91.62
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4374
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.01213
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91757
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.52
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.58
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.66
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.67
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.42
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.42
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,49.0
