Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,203.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,209.12
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,205.75
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,189.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,189.88
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,189.25
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,217.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,217.75
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,217.38
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94867
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93707
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98169
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L3 Current (Min),A,63.38
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L3 Current (Max),A,63.5
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,63.38
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L2 Current (Min),A,96.75
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L2 Current (Max),A,101.5
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,99.12
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L1 Current (Min),A,77.25
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L1 Current (Max),A,77.25
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,77.25
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-124.62
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.06
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.16832
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97006
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3297
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.25
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87546
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77127
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93616
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.38
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.81
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96326
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97449
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96338
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,91.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,91.25
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.12
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87079
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94971
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9425
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-91.31
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-115.94
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.01357
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.34765
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92004
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.08
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.11
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.97
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,247.02
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.14
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.19
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,133.5
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,133.75
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,133.62
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,162.25
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,166.62
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,164.38
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,237.38
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,237.75
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,237.62
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.94
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9823
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95691
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97348
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L3 Current (Min),A,100.12
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L3 Current (Max),A,100.38
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,100.38
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L2 Current (Min),A,118.75
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L2 Current (Max),A,124.5
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,120.25
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L1 Current (Min),A,67.5
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L1 Current (Max),A,72.88
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,69.75
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,108.75
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.44
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.12
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01317
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.60372
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12587
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.13
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9769
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80099
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95038
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,62.88
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,63.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.06
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93985
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9794
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96924
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.38
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,90.38
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,90.62
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88507
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94455
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97177
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-158.69
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-151.19
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.72534
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8674
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.81103
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,247.06
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.11
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,247.09
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,247.16
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.61
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.69
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,193.25
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,193.38
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,193.25
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,204.75
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,210.88
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,206.25
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,219.25
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,237.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,226.62
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.75
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98804
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96011
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97513
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L3 Current (Min),A,141.62
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L3 Current (Max),A,141.88
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,141.75
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L2 Current (Min),A,126.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L2 Current (Max),A,135.12
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,130.75
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L1 Current (Min),A,65.5
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L1 Current (Max),A,65.5
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,65.5
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-120.31
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.13
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-80.87
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05718
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53387
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11971
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97446
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8399
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92212
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,56.88
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,57.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.88
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.31
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90817
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98889
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97061
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,95.88
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,96.25
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.12
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93317
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9494
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9805
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.12
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-84.31
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-104.93
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-111.81
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05428
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20583
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.28725
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.72
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.73
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.83
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.41
