Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,238.75
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,239.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,238.88
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,195.38
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,204.38
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,200.12
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,235.25
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,235.38
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,235.25
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97391
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96393
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99164
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L3 Current (Min),A,89.75
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L3 Current (Max),A,90.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,89.88
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L2 Current (Min),A,121.62
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L2 Current (Max),A,127.12
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,124.62
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L1 Current (Min),A,110.25
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L1 Current (Max),A,110.75
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,110.5
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-60.69
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-65.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-93.31
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01662
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.3619
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07512
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.81
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98608
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8167399999999999
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93759
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,79.38
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,79.5
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,79.38
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.56
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97595
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99673
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96722
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,67.5
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.62
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,108.38
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,108.38
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.38
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89236
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93548
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95621
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.31
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-89.44
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-106.37
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48782
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.01863
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.23204
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.75
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,246.03
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,246.05
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.27
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.31
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,220.75
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,227.25
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,222.12
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,218.38
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,223.88
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,221.38
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,275.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,276.75
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,275.62
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97742
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98685
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9761
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L3 Current (Min),A,99.12
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L3 Current (Max),A,99.62
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,99.38
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L2 Current (Min),A,197.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L2 Current (Max),A,203.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,200.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L1 Current (Min),A,77.75
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L1 Current (Max),A,77.75
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,77.75
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,175.93
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.13
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.25
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.1473
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.445
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27864
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.63
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99203
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72515
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94302
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,91.5
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,91.75
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,91.62
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.06
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99557
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98718
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97415
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.25
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,117.12
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,117.12
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,117.12
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96579
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96799
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99301
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,85.12
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,86.12
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.62
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-147.12
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-149.19
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.75067
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89975
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.79666
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.59
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.61
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.88
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.92
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.33
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.36
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,68.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,73.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,273.75
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,274.25
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,274.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,277.62
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,283.62
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,280.62
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,301.75
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,302.5
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,302.12
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98242
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98672
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98248
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L3 Current (Min),A,109.88
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L3 Current (Max),A,110.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,110.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L2 Current (Min),A,179.5
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L2 Current (Max),A,179.88
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,179.75
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L1 Current (Min),A,78.88
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L1 Current (Max),A,81.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,80.25
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-110.87
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.94
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.19
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03413
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84662
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39654
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.63
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97211
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72229
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8827799999999999
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,55.88
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,55.88
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.88
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.31
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.19
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98007
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96719
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96411
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,95.62
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,96.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.88
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97217
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97427
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98318
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,51.38
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,51.5
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-130.25
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-141.31
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-137.06
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.51385
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6080899999999999
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.64788
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.19
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.22
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
