Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,246.16
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,246.22
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.84
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,229.88
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,230.25
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,230.12
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,243.62
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,244.25
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,243.88
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,239.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,241.12
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,240.5
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96869
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98288
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98053
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L3 Current (Min),A,84.62
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L3 Current (Max),A,85.38
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,85.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L2 Current (Min),A,162.75
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L2 Current (Max),A,165.62
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,164.25
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L1 Current (Min),A,78.38
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L1 Current (Max),A,78.38
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,78.38
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-71.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.94
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.5
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03194
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81262
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33635
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99057
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8281200000000001
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94604
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,81.88
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,82.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,82.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.44
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99149
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98672
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96274
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,92.38
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,92.62
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95697
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98599
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98038
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.19
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-166.44
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95087
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95727
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.94882
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,245.38
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.38
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.23
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.91
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.92
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,223.88
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,224.5
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,224.25
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,243.25
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,246.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,244.62
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,226.75
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,226.75
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,226.75
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.62
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97153
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95795
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99109
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L3 Current (Min),A,91.5
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L3 Current (Max),A,96.62
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,94.12
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L2 Current (Min),A,105.5
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L2 Current (Max),A,111.5
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,108.5
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L1 Current (Min),A,110.5
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L1 Current (Max),A,116.5
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,113.5
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-87.69
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-93.69
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03948
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8898299999999999
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.00847
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9881
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94067
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91559
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,74.88
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,80.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,77.38
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97586
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9935
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96835
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.75
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.88
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,85.12
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,85.38
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.25
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94357
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97348
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98767
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,52.12
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,52.12
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.12
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-160.94
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.75
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-158.75
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8704799999999999
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.89212
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.88534
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,245.84
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.91
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,246.02
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,246.03
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.84
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,208.38
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,218.38
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,213.38
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,210.88
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,217.12
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,214.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,263.5
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,269.38
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,266.5
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97058
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9722
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98782
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L3 Current (Min),A,86.88
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L3 Current (Max),A,87.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,87.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L2 Current (Min),A,130.12
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L2 Current (Max),A,130.88
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,130.5
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L1 Current (Min),A,90.62
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L1 Current (Max),A,90.75
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,90.75
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-111.31
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.56
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.19
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13472
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8645
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31154
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98511
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95557
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98215
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,72.5
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,72.62
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,72.5
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.75
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.75
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.87
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.07
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98468
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97781
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95981
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,94.38
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,94.75
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.62
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97763
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97498
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99228
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,72.25
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,77.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.62
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.38
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.31
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-129.25
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92181
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.92251
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.52483
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
