Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,245.91
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.91
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,246.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,246.02
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,74.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,226.88
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,227.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,227.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,217.75
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,218.75
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,218.25
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,304.62
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,309.38
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,307.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95352
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97818
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98111
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L3 Current (Min),A,71.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L3 Current (Max),A,71.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,71.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L2 Current (Min),A,159.38
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L2 Current (Max),A,163.62
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,162.62
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L1 Current (Min),A,70.38
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L1 Current (Max),A,70.75
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,70.62
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-63.31
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.81
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01295
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9043
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32164
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98422
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93771
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9339
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,73.62
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,73.88
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,73.75
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.44
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99561
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98761
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96985
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,72.12
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,72.88
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,88.25
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,88.25
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.25
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97647
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97928
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9667
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-160.69
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.5
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-159.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8872700000000001
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.88928
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8927
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.36
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,246.44
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,246.42
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,246.44
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.19
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,245.75
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,246.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,245.88
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,254.5
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,258.5
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,257.5
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,206.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,206.12
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,206.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,4.12
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96405
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97275
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98572
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L3 Current (Min),A,100.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L3 Current (Max),A,105.88
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,102.88
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L2 Current (Min),A,143.38
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L2 Current (Max),A,144.62
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,144.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L1 Current (Min),A,110.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L1 Current (Max),A,115.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,112.5
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-43.69
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.63
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.44
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04829
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7442300000000001
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32589
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.31
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97769
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94321
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80298
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,57.75
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,57.75
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.75
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.19
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99228
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99445
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97372
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.88
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,67.88
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,68.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,112.62
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,112.75
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,112.62
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97409
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96536
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98782
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.88
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.38
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.31
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.07
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-157.13
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8667
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.87405
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.87161
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.97
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.88
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.89
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.31
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,238.75
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,244.25
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,241.5
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,259.62
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,261.12
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,260.38
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,276.5
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,279.88
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,278.25
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-0.19
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96762
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97943
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98526
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L3 Current (Min),A,78.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L3 Current (Max),A,78.38
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,78.12
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L2 Current (Min),A,153.25
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L2 Current (Max),A,161.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,157.38
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L1 Current (Min),A,88.75
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L1 Current (Max),A,89.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,88.88
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-57.56
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.06
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-40.87
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01311
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5302399999999999
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5043
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96155
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91476
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95035
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,46.25
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.69
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.81
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98291
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96048
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96121
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,96.25
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,96.62
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90112
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97427
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92432
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-160.81
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-99.69
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-58.75
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8902
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14327
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.436
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
