Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.08
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.09
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.92
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.98
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.47
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.48
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,167.38
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,167.62
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,167.5
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,226.62
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,234.25
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,230.75
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,238.62
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,238.88
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,238.75
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-0.19
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98245
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98703
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98328
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L3 Current (Min),A,100.75
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L3 Current (Max),A,100.88
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,100.75
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L2 Current (Min),A,170.88
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L2 Current (Max),A,171.88
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,171.25
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L1 Current (Min),A,80.62
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L1 Current (Max),A,80.88
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,80.75
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.12
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-68.81
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-35.19
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.1227
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.37252
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.54662
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.5
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96139
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8197
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9881
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.5
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,56.75
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.12
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,61.62
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.88
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.75
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.5
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.31
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94934
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97983
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97192
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,108.5
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,109.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,108.75
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.88
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90311
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95734
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98199
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-161.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-157.56
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.57
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.82058
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.85498
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68206
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,245.67
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,245.69
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.72
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.77
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.95
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.98
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,71.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,186.38
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,192.62
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,188.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,232.12
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,233.12
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,232.5
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,292.38
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,294.38
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,293.75
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,3.69
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96765
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98694
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98267
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L3 Current (Min),A,99.5
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L3 Current (Max),A,107.25
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,103.12
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L2 Current (Min),A,177.25
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L2 Current (Max),A,178.88
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,177.88
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L1 Current (Min),A,92.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L1 Current (Max),A,94.75
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,93.38
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.69
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-66.12
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-27.25
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08048999999999999
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.38341
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.6853
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8739
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91974
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92978
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.56
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98419
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98364
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96329
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,97.12
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,103.75
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.5
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99081
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96374
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.63
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-157.81
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8291299999999999
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.85721
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.65686
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Min),V,246.28
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Max),V,246.36
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Min),V,246.16
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Max),V,246.19
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Min),A,185.62
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Max),A,193.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,188.88
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Min),A,261.88
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Max),A,263.5
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,262.62
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,248.75
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,256.12
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,251.25
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.06
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95621
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98004
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97772
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L3 Current (Min),A,61.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L3 Current (Max),A,67.25
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,65.62
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L2 Current (Min),A,141.88
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L2 Current (Max),A,142.62
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,142.38
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L1 Current (Min),A,68.62
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L1 Current (Max),A,69.5
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,69.12
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-40.87
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-66.38
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-48.38
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09248
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.36864
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37481
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90857
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96265
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97916
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.63
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93042
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98489
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96539
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,87.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,87.25
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.12
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8995299999999999
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.918
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95435
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.82
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.38
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-120.44
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95331
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94675
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.42657
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
