Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,246.41
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,246.48
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,246.39
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.41
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,115.5
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,121.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,119.62
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,213.25
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,213.88
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,213.62
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,223.25
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,225.25
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,224.25
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.75
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9762
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98035
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98291
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L3 Current (Min),A,87.75
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L3 Current (Max),A,88.25
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,88.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L2 Current (Min),A,152.25
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L2 Current (Max),A,157.75
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,154.25
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L1 Current (Min),A,86.5
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L1 Current (Max),A,87.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,86.75
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-96.75
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.63
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03651
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.42947
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29073000000000004
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97494
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92032
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8999299999999999
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,62.5
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,62.75
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,62.62
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.63
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.69
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8959600000000001
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94452
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95175
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.62
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,87.62
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.62
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92883
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97879
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92697
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.25
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.5
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-160.13
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.91006
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.92322
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.90237
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,246.25
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,246.28
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,246.06
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,246.11
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.72
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.77
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,175.88
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,178.38
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,176.5
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,217.75
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,222.12
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,219.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,199.12
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,207.62
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,205.25
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,6.87
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96735
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97888
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97516
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L3 Current (Min),A,91.88
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L3 Current (Max),A,94.38
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,93.12
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L2 Current (Min),A,152.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L2 Current (Max),A,152.62
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,152.38
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L1 Current (Min),A,86.62
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L1 Current (Max),A,87.5
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,87.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.31
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.81
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.75
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09557
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.51855
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4442100000000001
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.5
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9389
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85455
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95538
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.69
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.31
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93198
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93973
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96555
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,90.38
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,90.62
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95785
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98364
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89676
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.38
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.19
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-162.5
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92618
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.93933
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.92059
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,246.08
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,246.09
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.73
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.73
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,173.5
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,176.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,174.75
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,206.75
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,206.88
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,206.88
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,215.12
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,216.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,215.62
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-0.06
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.31
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98862
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96567
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97986
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L3 Current (Min),A,117.38
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L3 Current (Max),A,118.12
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,117.75
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L2 Current (Min),A,128.38
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L2 Current (Max),A,129.12
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,128.75
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L1 Current (Min),A,72.12
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L1 Current (Max),A,74.88
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,73.5
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-76.19
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.75
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.56
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.018330000000000003
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.57189
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26888
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.38
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91373
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96466
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8350799999999999
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.5
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93085
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97549
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97278
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,110.88
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,111.25
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,111.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88705
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9599
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.12
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.69
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-159.5
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
