Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8852200000000001
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8891600000000001
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.88315
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,246.38
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.39
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.16
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.17
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.02
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,183.25
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,183.62
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,183.5
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,210.75
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,211.38
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,211.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,213.75
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,216.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,214.88
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95261
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96582
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98233
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L3 Current (Min),A,66.5
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L3 Current (Max),A,66.62
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,66.5
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L2 Current (Min),A,130.75
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L2 Current (Max),A,134.12
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,132.38
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L1 Current (Min),A,84.62
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L1 Current (Max),A,85.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,84.75
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-58.25
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.63
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09581
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67816
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44643
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87649
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8931899999999999
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95203
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.44
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93744
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93051
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9704
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,111.5
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,111.62
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,111.62
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8951399999999999
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98224
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98785
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.62
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,50.75
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.62
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.5
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.5
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.12
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98761
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98749
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9704
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.86
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.86
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.67
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.7
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.02
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.05
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,111.12
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,111.75
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,160.12
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,163.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,161.5
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,254.62
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,255.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,254.75
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.83755
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93442
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96435
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L3 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L3 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L2 Current (Min),A,104.12
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L2 Current (Max),A,106.5
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,105.38
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L1 Current (Min),A,53.38
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L1 Current (Max),A,54.5
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,54.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-92.62
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.06
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.13
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03313
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5628
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25512
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.12
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92154
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85324
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75961
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.25
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.94
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97418
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96072
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95846
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,93.12
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,94.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.62
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98865
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99579
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97534
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.81
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.94
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.19
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99109
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99133
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9895
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,245.47
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,245.5
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.5
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.52
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.78
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Min),A,117.88
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Max),A,119.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,118.38
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Min),A,151.38
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Max),A,153.62
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,152.62
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Min),A,155.5
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Max),A,157.75
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,156.75
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 15:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95135
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9617
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94339
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L3 Current (Min),A,62.62
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L3 Current (Max),A,63.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,62.88
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L2 Current (Min),A,132.12
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L2 Current (Max),A,133.38
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,132.75
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L1 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L1 Current (Max),A,47.88
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,47.62
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-67.12
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.69
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.44
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00685
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.54257
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.57824
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8587299999999999
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94278
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93912
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97702
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98367
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97223
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,94.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,94.5
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.25
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96023
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98642
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93783
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.12
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.62
