Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.06
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98956
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9881
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98688
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.83
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.34
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.36
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Min),A,120.12
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Max),A,120.25
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,120.25
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Min),A,191.25
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Max),A,192.5
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,191.88
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Min),A,155.25
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Max),A,157.38
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,156.38
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 15:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96628
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94885
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97067
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L3 Current (Min),A,78.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L3 Current (Max),A,78.38
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,78.25
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L2 Current (Min),A,111.38
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L2 Current (Max),A,111.62
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,111.5
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L1 Current (Min),A,62.75
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L1 Current (Max),A,63.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,62.88
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-110.5
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.25
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.37
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01961
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.57589
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35229
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8757
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96109
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8786
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.38
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.25
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85574
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89361
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97214
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,100.62
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,101.12
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.88
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91202
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95914
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97476
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-150.06
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-148.31
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-145.88
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.81686
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.81204
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.79565
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.3
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.33
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,246.09
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.09
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.61
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,132.75
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,133.5
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,133.12
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,174.5
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,174.5
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,174.5
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,211.38
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,211.75
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,211.5
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97034
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93075
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98618
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L3 Current (Min),A,79.38
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L3 Current (Max),A,80.38
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,79.88
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L2 Current (Min),A,97.88
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L2 Current (Max),A,100.38
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,99.12
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L1 Current (Min),A,92.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L1 Current (Max),A,92.62
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,92.25
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-93.5
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.56
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.56
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02083
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.63449
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0616
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.82
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.12
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94202
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80105
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8425
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.19
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8843700000000001
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80374
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97949
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,108.12
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,108.12
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.12
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9324
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98785
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96072
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.94
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.25
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-60.06
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98932
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98709
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43102
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Min),V,246.3
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Max),V,246.31
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.98
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Max),V,247.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.73
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Min),A,118.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Max),A,118.38
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,118.25
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Min),A,124.62
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Max),A,127.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,125.88
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Min),A,250.12
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Max),A,251.12
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,250.62
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 15:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.7611
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95526
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97903
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L3 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L3 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L2 Current (Min),A,113.25
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L2 Current (Max),A,113.5
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,113.38
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L1 Current (Min),A,71.5
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L1 Current (Max),A,72.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,71.62
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.94
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.06
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11681
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.61871
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48388
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96088
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91772
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9256
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.88
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97876
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99213
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96905
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,96.75
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,97.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.88
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.25
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8728899999999999
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97073
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7373
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
