Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.81
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.06
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-165.62
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99295
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98917
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.95584
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,246.5
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.53
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,246.5
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.53
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.78
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,95.75
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,96.25
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,96.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,171.88
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,172.25
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,172.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,186.12
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,186.25
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,186.25
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,10.69
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94186
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9498
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95795
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L3 Current (Min),A,107.25
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L3 Current (Max),A,112.88
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,109.75
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L2 Current (Min),A,110.88
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L2 Current (Max),A,112.12
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,111.62
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L1 Current (Min),A,74.88
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L1 Current (Max),A,80.12
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,77.12
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-89.06
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.69
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.38
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05528
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7641600000000001
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.46358
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.06
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95291
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84796
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8509200000000001
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.31
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95914
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8310799999999999
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97632
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,116.25
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,116.5
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,116.5
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90536
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96274
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76977
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.69
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.69
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-164.75
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99155
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98145
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.95206
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.97
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.89
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.92
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.06
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.12
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,153.62
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,159.38
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,156.25
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,134.38
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,135.25
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,134.88
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,199.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,204.88
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,201.38
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8985
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94952
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9274
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L3 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L3 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L2 Current (Min),A,107.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L2 Current (Max),A,107.88
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,107.5
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L1 Current (Min),A,42.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L1 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-84.25
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.07
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.94
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04894
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73449
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.46114
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.63
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93668
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79678
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95431
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.38
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.19
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94461
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95087
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97967
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,108.12
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,108.25
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,108.12
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96741
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99234
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97916
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-150.06
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-150.69
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.83124
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8316600000000001
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.922
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.03
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,246.06
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,246.14
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,246.19
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.33
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,127.88
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,128.38
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,128.25
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,176.62
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,177.5
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,177.12
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,235.12
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,240.62
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,236.25
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.12
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8874200000000001
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9577
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.91861
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L3 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L3 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L2 Current (Min),A,114.75
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L2 Current (Max),A,116.75
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,115.62
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L1 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L1 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-79.69
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.37
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.44
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0869
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76049
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.59197
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.44
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90491
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8366100000000001
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96036
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.19
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9237
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88995
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96814
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,102.5
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,103.12
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,102.88
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92416
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96643
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82834
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
