Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.25
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.56
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.94
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9942
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99051
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97879
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.55
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.62
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.58
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.67
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.09
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Min),A,75.88
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Max),A,76.62
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,76.25
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Min),A,129.62
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Max),A,131.12
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,130.38
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Min),A,152.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Max),A,153.75
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,152.88
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 14:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8879100000000001
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92459
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95688
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L3 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L3 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L2 Current (Min),A,97.88
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L2 Current (Max),A,98.12
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,98.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L1 Current (Min),A,49.5
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L1 Current (Max),A,49.75
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,49.62
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-63.37
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.81
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.63
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00618
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.70904
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35488000000000003
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.06
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.12
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90698
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79513
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81494
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.94
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96085
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8431700000000001
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98044
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,112.88
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,113.12
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,113.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91403
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99341
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79059
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.06
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.75
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99219
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98428
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98691
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.88
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.89
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.97
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.98
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.38
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.39
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Min),A,73.5
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Max),A,74.62
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Min),A,135.12
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Max),A,135.75
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,135.38
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Min),A,145.75
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Max),A,145.88
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,145.88
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 14:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.76498
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97433
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95816
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L3 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L3 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L2 Current (Min),A,140.25
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L2 Current (Max),A,142.5
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,140.88
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L1 Current (Min),A,54.12
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L1 Current (Max),A,54.5
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,54.38
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-100.06
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-48.62
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02492
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74292
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38094
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.13
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95782
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70489
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91141
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93552
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84851
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9747
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,92.88
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,93.12
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.12
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93198
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99353
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92764
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.19
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.44
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.62
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99423
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98462
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97818
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,46.25
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.34
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.39
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.27
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.31
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.09
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.11
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Min),A,81.38
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Max),A,82.25
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,81.75
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Min),A,169.12
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Max),A,172.25
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,170.12
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Min),A,158.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Max),A,158.5
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,158.25
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 14:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.85949
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95239
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9801
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L3 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L3 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L2 Current (Min),A,105.62
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L2 Current (Max),A,111.38
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,107.25
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L1 Current (Min),A,77.25
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L1 Current (Max),A,81.38
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,80.12
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-66.06
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.12
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.56
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05632
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6206
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.21199
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.69
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91073
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7327199999999999
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95486
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.37
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99408
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93219
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97168
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.38
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.25
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,109.12
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,109.62
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.38
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.44
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92346
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96747
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.62676
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
