Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-111.25
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.5
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-154.63
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.32232
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85882
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.88223
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.98
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,246.02
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.19
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.2
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.52
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.58
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,140.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,140.5
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,140.12
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,165.5
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,171.25
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,167.25
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,213.12
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,217.25
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,216.12
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.81799
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95352
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95319
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L3 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L3 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L2 Current (Min),A,100.62
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L2 Current (Max),A,102.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,101.38
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L1 Current (Min),A,50.5
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L1 Current (Max),A,50.75
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,50.62
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-96.12
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.31
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.19
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0211
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75363
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33687
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.69
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92132
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80566
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7146
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98624
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77871
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96869
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,105.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,105.5
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,105.25
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93256
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92886
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78567
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.93
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.12
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.25
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99579
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98727
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98428
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,50.88
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.64
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.94
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.95
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.44
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,76.75
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,76.88
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,76.75
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,105.25
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,107.25
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,106.25
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,139.62
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,139.62
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,139.62
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8318200000000001
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94528
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96561
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L3 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L3 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L2 Current (Min),A,103.38
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L2 Current (Max),A,105.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,104.38
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L1 Current (Min),A,59.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L1 Current (Max),A,59.75
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,59.5
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-86.5
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.56
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.25
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00044
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68692
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37932
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.12
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-45.94
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95291
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86566
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.46252
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.75
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.87
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9628
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.68429
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98254
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,115.5
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,115.88
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,115.62
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91644
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93118
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87955
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.75
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.19
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.06
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99368
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98553
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96967
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,49.62
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,246.19
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,246.22
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.52
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.59
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.94
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.95
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,77.5
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,78.62
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,77.88
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,115.75
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,117.25
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,166.62
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,167.75
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,167.12
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90811
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9541
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95514
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L3 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L3 Current (Max),A,45.88
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,45.75
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L2 Current (Min),A,101.12
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L2 Current (Max),A,108.38
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,106.5
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L1 Current (Min),A,51.38
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L1 Current (Max),A,52.12
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,51.88
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-56.19
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.69
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.44
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09593
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.63265
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48672
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.06
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93671
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83099
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95819
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.37
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9635
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93106
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98166
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,118.25
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,119.12
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,118.5
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-45.19
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
