Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8558899999999999
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91986
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.55923
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,179.63
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-179.81
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-179.69
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99789
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99625
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98755
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.59
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.89
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.97
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.16
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Min),A,81.75
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Max),A,82.25
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Min),A,116.75
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Max),A,124.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,122.12
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Min),A,182.25
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Max),A,185.12
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,183.5
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 13:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96023
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9324
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98062
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L3 Current (Min),A,56.75
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L3 Current (Max),A,57.62
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,57.12
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L2 Current (Min),A,83.38
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L2 Current (Max),A,86.5
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,84.88
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L1 Current (Min),A,81.25
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L1 Current (Max),A,81.88
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,81.38
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-109.19
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.44
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.81
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02535
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.60351
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27098
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.06
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8756700000000001
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86767
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89938
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.31
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8655700000000001
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95599
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98395
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,109.88
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,110.25
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,110.12
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.69
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93887
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93231
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76226
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-179.94
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-179.56
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-177.63
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99814
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99597
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99628
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.97
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.03
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.33
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.83
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.86
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Min),A,82.88
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Max),A,83.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,82.88
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Min),A,103.25
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Max),A,106.12
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,104.75
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Min),A,177.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Max),A,178.5
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,177.62
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 13:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,7.06
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90411
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9664
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98505
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L3 Current (Min),A,67.62
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L3 Current (Max),A,70.75
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,68.62
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L2 Current (Min),A,125.62
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L2 Current (Max),A,126.12
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,126.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L1 Current (Min),A,132.88
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L1 Current (Max),A,134.5
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,133.38
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-68.31
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.56
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.38
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07124
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7016600000000001
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.45647
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.69
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89371
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83999
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92142
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.81
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.37
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.69
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8537600000000001
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90848
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98224
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,133.38
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,134.25
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,133.88
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.19
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91611
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92813
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6604
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,177.94
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-179.63
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-177.75
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9975
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99753
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99622
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.69
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.72
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.8
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.62
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.67
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Min),A,95.25
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Max),A,98.5
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,96.25
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Min),A,131.75
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Max),A,132.38
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,132.12
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Min),A,253.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Max),A,255.25
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,253.75
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 13:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.31
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96735
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93161
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98608
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L3 Current (Min),A,65.62
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L3 Current (Max),A,66.25
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,66.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L2 Current (Min),A,94.38
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L2 Current (Max),A,94.5
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,94.5
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L1 Current (Min),A,90.38
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L1 Current (Max),A,91.62
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,91.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-72.38
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.37
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.82
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03636
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74374
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0829
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.62
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96652
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81671
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97507
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,49.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,49.25
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.12
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.38
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.57
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91452
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8244299999999999
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95401
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,79.38
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,79.75
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.62
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
