Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-50.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87976
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8862899999999999
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5465
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,179.87
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-179.75
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,178.31
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99847
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99762
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99722
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.5
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.22
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.55
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.89
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Min),A,103.25
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Max),A,103.5
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,103.38
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Min),A,95.75
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Max),A,96.12
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Min),A,165.25
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Max),A,166.5
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,165.88
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 13:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90411
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95645
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94104
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L3 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L3 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L2 Current (Min),A,110.5
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L2 Current (Max),A,113.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,111.62
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L1 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L1 Current (Max),A,48.62
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,46.5
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-155.44
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.56
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.81
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03218
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6864899999999999
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.45608
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.44
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94986
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8237899999999999
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97775
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.81
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94537
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8840899999999999
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97763
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,113.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,113.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,113.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.37
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85675
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85064
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.64373
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,178.75
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-179.25
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-179.87
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99805
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99631
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99686
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.62
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.88
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.89
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.36
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.44
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Min),A,69.12
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Max),A,69.25
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,69.25
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Min),A,122.25
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Max),A,122.75
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,122.5
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Min),A,155.25
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Max),A,158.62
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,156.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 13:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.7800600000000001
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91492
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94995
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L3 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L3 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L2 Current (Min),A,89.12
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L2 Current (Max),A,90.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,89.38
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L1 Current (Min),A,54.62
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L1 Current (Max),A,56.75
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,55.5
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-41.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.44
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.88
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10255999999999997
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.43188
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26998
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94025
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93133
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8297399999999999
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97809
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98993
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9469
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.75
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.12
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.94
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94186
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98663
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.61285
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,178.63
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,178.13
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,176.87
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99677
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99451
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96072
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.12
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.19
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.3
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.45
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.95
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Min),A,80.38
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Max),A,80.75
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,80.62
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Min),A,152.88
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Max),A,154.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,153.5
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Min),A,115.75
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Max),A,133.12
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,119.62
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 12:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93875
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95163
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95422
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L3 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L3 Current (Max),A,43.75
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,43.75
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L2 Current (Min),A,111.88
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L2 Current (Max),A,113.88
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,112.62
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L1 Current (Min),A,54.62
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L1 Current (Max),A,55.25
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,55.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-89.56
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.19
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.62
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03185
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.42257
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36318
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89413
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96158
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92242
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.69
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98849
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98907
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96594
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.88
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,87.0
