Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.25
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.69
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88965
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92911
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75595
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,178.56
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,177.19
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.94
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99362
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.38457
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96042
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Min),V,245.84
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.91
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.2
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.03
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.08
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Min),A,102.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Max),A,102.5
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,102.25
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Min),A,222.25
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Max),A,227.88
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,226.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Min),A,160.12
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Max),A,161.25
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,161.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 12:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,2.5
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.75195
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93503
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98212
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L3 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L2 Current (Min),A,87.75
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L2 Current (Max),A,88.88
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,88.5
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L1 Current (Min),A,84.25
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L1 Current (Max),A,85.12
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,84.75
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-151.19
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.69
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.75
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.16701
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.51318
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26635
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8917200000000001
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96155
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99316
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.38
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,64.88
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,76.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,70.88
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.63
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98584
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94754
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95468
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,83.38
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,83.62
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95264
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8874799999999999
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33599
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,178.44
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.06
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-163.19
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99145
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95608
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.93295
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Min),V,245.78
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.83
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.03
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.08
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.03
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.05
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Min),A,94.12
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Max),A,98.5
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,95.88
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Min),A,136.88
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Max),A,137.88
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,137.62
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Min),A,218.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Max),A,229.38
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,223.62
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 12:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9136
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95752
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96603
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L3 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L3 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L2 Current (Min),A,108.75
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L2 Current (Max),A,109.88
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,109.5
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L1 Current (Min),A,61.88
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L1 Current (Max),A,62.62
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,62.12
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-150.63
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-67.38
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.62
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00108
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.39409
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23198
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9519
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95703
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97131
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.31
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9931
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9241
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96982
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.38
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.88
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,102.38
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,102.5
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97989
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97214
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9592
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.62
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99451
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90814
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94757
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.2
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.22
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.48
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.52
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.27
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Min),A,209.25
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Max),A,209.62
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,209.38
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Min),A,193.75
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Max),A,194.88
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,194.5
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Min),A,252.75
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Max),A,253.62
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,253.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 12:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91818
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9548
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98013
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L3 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L3 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L2 Current (Min),A,102.38
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L2 Current (Max),A,104.5
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,103.5
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L1 Current (Min),A,73.62
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L1 Current (Max),A,74.5
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,74.12
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-105.87
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-73.94
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.62
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05626
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.29271
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28444
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.94
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95471
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8656299999999999
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96365
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.56
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98627
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99344
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9642
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
