Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,59.62
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,60.5
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.12
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,86.5
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.88
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.12
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.69
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92209
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8432299999999999
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33819
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,177.5
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.5
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-134.69
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97751
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96088
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.60748
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Min),V,246.02
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Max),V,246.03
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.88
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.89
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Min),A,112.75
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Max),A,113.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,112.88
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Min),A,175.75
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Max),A,177.88
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,176.75
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Min),A,190.88
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Max),A,192.25
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,191.62
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 12:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,7.06
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94491
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92728
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96374
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L3 Current (Min),A,61.12
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L3 Current (Max),A,63.62
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,62.38
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L2 Current (Min),A,86.12
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L2 Current (Max),A,87.62
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,86.88
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L1 Current (Min),A,65.75
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L1 Current (Max),A,68.5
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,67.12
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-170.19
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-71.25
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.5
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07442
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.29555
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1346
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9042
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93417
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93045
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.25
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86624
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90185
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96704
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,90.75
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,95.12
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.88
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83249
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91324
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8327899999999999
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-177.19
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-60.13
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-162.88
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98007
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.38775
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.93228
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.75
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.88
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.86
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.89
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.98
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.98
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.22
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,102.25
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,105.12
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,103.62
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,146.62
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,147.75
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,147.12
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,177.62
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,185.38
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,181.5
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95221
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93881
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97659
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L3 Current (Min),A,58.25
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L3 Current (Max),A,61.62
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,60.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L2 Current (Min),A,86.25
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L2 Current (Max),A,88.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,87.12
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L1 Current (Min),A,66.62
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L1 Current (Max),A,66.75
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,66.75
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-39.94
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.44
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-93.62
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05394
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.46157
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.02416
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94229
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.935
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93121
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.56
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.25
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98114
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93091
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95898
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,91.88
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,92.88
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.38
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.87
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83786
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96143
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29174
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,177.5
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.19
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-148.94
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97858
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7325699999999999
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.79788
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.19
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.19
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.22
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.11
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.14
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,123.25
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,126.62
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,158.5
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,161.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,159.75
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,177.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,177.62
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,177.25
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97272
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96097
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98541
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L3 Current (Min),A,79.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L3 Current (Max),A,79.25
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,79.12
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L2 Current (Min),A,115.38
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L2 Current (Max),A,120.12
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,118.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L1 Current (Min),A,108.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L1 Current (Max),A,112.75
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,111.25
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-82.87
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.94
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.69
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07906
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79883
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5746100000000001
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.81
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8720700000000001
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85626
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96301
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.44
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93539
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9733
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94598
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
